"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/14/12 12:14:34","6.3734","41.5","212.46","355","60.03","5"
"01/14/12 12:19:35","6.3772","57.3","212.54","119","60.0","5"
"01/14/12 12:24:35","6.3811","62.4","212.45","241","60.03","5"
"01/14/12 12:29:35","6.385","48.2","212.33","335","60.03","5"
"01/14/12 12:34:34","6.389","63.8","212.64","160","60.07","5"
"01/14/12 12:39:35","6.3928","55.8","212.92","213","60.03","5"
"01/14/12 12:44:35","6.3977","88.4","213.28","435","60.03","5"
"01/14/12 12:49:34","6.4048","107.0","213.35","516","60.03","6"
"01/14/12 12:54:34","6.4129","111.3","213.87","532","60.0","6"
"01/14/12 12:59:35","6.4213","92.2","213.56","453","60.03","6"
"01/14/12 13:04:36","6.4296","153.9","214.36","721","60.03","6"
"01/14/12 13:09:35","6.4395","98.3","214.13","475","60.07","6"
"01/14/12 13:14:35","6.4471","101.0","213.35","491","60.0","6"
"01/14/12 13:19:35","6.4566","132.6","214.28","624","60.03","6"
"01/14/12 13:24:35","6.4666","123.7","214.39","583","60.03","6"
"01/14/12 13:29:35","6.4769","196.6","216.51","890","60.0","6"
"01/14/12 13:34:35","6.4852","91.5","214.16","445","60.07","6"
"01/14/12 13:39:36","6.4938","154.5","214.44","718","60.03","6"
"01/14/12 13:44:34","6.5009","90.0","213.37","442","60.07","5"
"01/14/12 13:49:35","6.5076","108.3","215.01","519","60.03","5"
"01/14/12 13:54:35","6.5146","153.4","215.32","715","60.03","5"
"01/14/12 13:59:35","6.525","137.1","214.49","642","60.03","5"
"01/14/12 14:04:35","6.5327","47.9","213.26","229","60.03","4"
"01/14/12 14:09:34","6.5353","35.4","213.63","264","60.03","3"
"01/14/12 14:14:35","6.5381","35.4","212.62","324","60.03","2"
"01/14/12 14:19:35","6.5414","35.5","213.44","124","60.0","3"
"01/14/12 14:24:36","6.5446","39.6","213.43","215","60.03","3"
"01/14/12 14:29:35","6.5486","64.0","212.75","330","60.03","3"
"01/14/12 14:34:36","6.5527","41.6","213.39","297","60.07","2"
"01/14/12 14:39:34","6.5552","28.4","213.2","192","60.03","2"
"01/14/12 14:44:34","6.5578","40.6","212.41","273","60.03","2"
"01/14/12 14:49:35","6.5629","101.1","214.75","489","60.07","2"
"01/14/12 14:54:34","6.5677","33.6","213.32","250","60.07","2"
"01/14/12 14:59:34","6.5696","23.0","212.65","99","60.03","2"
"01/14/12 15:04:35","6.5712","12.6","212.02","112","60.03","1"
"01/14/12 15:09:35","6.5723","13.2","212.4","53","60.03","1"
"01/14/12 15:14:36","6.575","54.6","213.17","106","60.03","1"
"01/14/12 15:19:36","6.5765","12.5","212.66","194","60.03","1"
"01/14/12 15:24:36","6.5779","12.2","213.09","19","60.03","1"
"01/14/12 15:29:34","6.5793","17.0","212.95","11","60.0","0"
"01/14/12 15:34:35","6.5804","0.0","212.44","0","60.03","0"
"01/14/12 15:39:35","6.5809","0.0","212.54","0","60.03","0"
"01/15/12 09:04:37","6.582","14.0","212.01","5","60.0","-4"
"01/15/12 09:09:35","6.5829","10.6","212.18","4","60.03","-4"
"01/15/12 09:14:35","6.5836","9.4","212.12","9","60.03","-3"
"01/15/12 09:19:35","6.5844","9.5","212.22","201","60.03","-3"
"01/15/12 09:24:34","6.5851","9.4","212.49","94","60.03","-3"
"01/15/12 09:29:35","6.5859","0.0","211.91","55","60.03","-3"
"01/15/12 09:34:37","6.5866","8.2","213.21","241","60.03","-3"
"01/15/12 09:39:35","6.5875","2.7","212.99","179","60.03","-2"
"01/15/12 09:44:36","6.5886","12.5","213.44","1","60.0","-2"
"01/15/12 09:49:35","6.5899","25.8","211.99","127","60.03","-2"
"01/15/12 09:54:35","6.5914","21.6","212.78","23","60.0","-2"
"01/15/12 09:59:35","6.5931","33.9","212.47","31","60.03","-1"
"01/15/12 10:04:36","6.5948","27.6","212.97","196","60.07","-1"
"01/15/12 10:09:36","6.5963","17.1","212.44","3","60.03","-1"
"01/15/12 10:14:35","6.5975","20.9","213.08","146","60.03","-1"
"01/15/12 10:24:36","6.5993","13.5","214.78","108","60.0","-1"
"01/15/12 10:29:36","6.6006","13.7","213.8","0","60.03","-1"
"01/15/12 10:34:35","6.6018","21.2","213.56","199","60.03","-1"
"01/15/12 10:39:38","6.6031","11.2","214.14","87","60.03","-1"
"01/15/12 10:44:37","6.6043","16.3","213.46","10","60.03","-1"
"01/15/12 10:49:37","6.6055","23.2","213.01","154","60.07","-1"
"01/15/12 10:54:35","6.6066","15.9","213.06","21","60.0","-1"
"01/15/12 10:59:35","6.6079","25.0","212.94","217","60.03","0"
"01/15/12 11:04:37","6.6093","23.2","212.72","163","60.03","0"
"01/15/12 11:09:38","6.6108","10.8","212.84","131","60.03","0"
"01/15/12 11:14:35","6.6123","28.1","212.27","272","60.0","0"
"01/15/12 11:19:35","6.6141","32.3","213.68","122","60.0","0"
"01/15/12 11:24:35","6.6158","22.0","213.31","96","60.03","1"
"01/15/12 11:29:36","6.6175","29.1","213.4","74","60.0","1"
"01/15/12 11:34:34","6.6192","36.2","213.73","45","60.03","1"
"01/15/12 11:39:34","6.6211","17.5","213.69","36","60.0","1"
"01/15/12 11:44:35","6.6229","34.4","214.96","222","60.0","2"
"01/15/12 11:49:36","6.6248","25.0","213.65","37","60.03","2"
"01/15/12 11:54:36","6.6266","33.5","213.19","80","60.0","2"
"01/15/12 11:59:34","6.6286","30.3","213.06","118","60.0","2"
"01/15/12 12:04:35","6.6306","27.9","213.62","71","60.0","2"
"01/15/12 12:09:35","6.6329","25.0","213.37","223","60.0","3"
"01/15/12 12:14:35","6.6352","26.4","213.45","139","60.03","3"
"01/15/12 12:19:36","6.6377","31.4","213.32","78","60.0","3"
"01/15/12 12:24:36","6.6404","32.3","213.76","225","60.0","4"
"01/15/12 12:34:35","6.647","39.7","214.31","104","60.03","5"
"01/15/12 12:39:35","6.6503","45.2","214.08","199","60.03","5"
"01/15/12 12:44:36","6.6529","34.5","213.84","75","59.96","5"
"01/15/12 12:49:35","6.6557","34.3","213.44","244","60.03","5"
"01/15/12 12:54:35","6.659","40.2","213.69","228","60.03","5"
"01/15/12 12:59:34","6.6628","57.3","214.59","170","60.0","5"
"01/15/12 13:04:35","6.6665","58.7","214.84","259","60.03","5"
"01/15/12 13:09:35","6.6718","80.4","214.56","398","60.0","5"
"01/15/12 13:14:35","6.6791","71.9","214.19","358","60.03","5"
"01/15/12 13:19:35","6.6876","131.6","216.21","616","60.0","6"
"01/15/12 13:24:36","6.696","67.8","214.54","331","60.03","6"
"01/15/12 13:29:35","6.6995","34.4","214.27","140","60.0","6"
"01/15/12 13:34:35","6.7022","28.0","213.58","165","60.0","5"
"01/15/12 13:39:34","6.7044","32.1","213.32","191","60.03","5"
"01/15/12 13:44:35","6.7065","32.1","213.19","51","60.03","5"
"01/15/12 13:49:35","6.7085","26.8","214.04","24","60.0","5"
"01/15/12 13:54:36","6.7103","21.2","214.13","188","60.03","4"
"01/15/12 13:59:36","6.7119","20.5","213.85","48","60.0","4"
"01/15/12 14:04:36","6.7132","24.1","212.91","204","60.03","4"
"01/15/12 14:09:36","6.7144","15.3","213.16","20","60.0","3"
"01/15/12 14:14:36","6.7155","11.3","213.63","76","60.0","3"
"01/15/12 14:19:34","6.7167","10.5","213.83","55","60.03","3"
"01/15/12 14:24:37","6.7177","14.7","213.48","137","60.0","3"
"01/15/12 14:29:36","6.7187","13.0","213.86","135","60.03","3"
"01/15/12 14:34:36","6.7198","16.6","213.31","19","60.03","3"
"01/15/12 14:39:35","6.7212","21.9","213.67","272","60.03","3"
"01/15/12 14:44:35","6.7222","11.2","212.85","65","60.0","2"
"01/15/12 14:49:36","6.7229","14.3","213.3","139","60.0","2"
"01/15/12 14:54:36","6.7239","12.6","213.45","100","60.03","2"
"01/15/12 14:59:36","6.7247","16.2","212.98","3","60.0","2"
"01/15/12 15:04:35","6.7256","12.0","213.32","75","60.0","2"
"01/15/12 15:09:36","6.7264","10.6","213.1","26","60.0","2"
"01/15/12 15:14:36","6.7272","12.8","212.99","1","60.0","2"
"01/15/12 15:19:35","6.7278","14.3","212.51","252","60.0","2"
"01/15/12 15:24:35","6.7283","13.3","212.94","1","60.0","2"
"01/15/12 15:29:35","6.7288","12.5","213.07","26","60.03","2"
"01/15/12 15:34:35","6.7294","0.0","212.38","0","60.0","2"
"01/15/12 15:39:36","6.7298","14.5","212.84","214","60.03","2"
"01/15/12 15:44:35","6.73","0.0","212.85","0","60.03","2"
"01/15/12 15:49:35","6.7303","0.0","212.97","0","60.03","1"
"01/15/12 15:54:36","6.7307","19.0","212.52","21","60.0","1"
"01/15/12 15:59:36","6.732","7.1","213.13","274","60.0","2"
"01/15/12 16:04:39","6.7328","11.0","212.52","3","60.03","2"
"01/16/12 08:39:41","6.9118","12.0","212.46","1","60.03","3"
"01/16/12 08:44:36","6.9122","7.5","211.69","198","60.03","4"
"01/16/12 08:49:38","6.9127","0.0","212.68","0","60.07","4"
"01/16/12 08:54:36","6.9131","3.1","212.46","0","60.03","5"
"01/16/12 08:59:36","6.9134","12.2","212.14","253","60.0","5"
"01/16/12 09:04:38","6.9138","14.9","212.16","9","60.03","5"
"01/16/12 09:09:36","6.9144","3.7","212.2","239","60.0","5"
"01/16/12 09:14:36","6.9152","0.0","212.78","0","60.03","6"
"01/16/12 09:19:36","6.9157","0.0","212.73","0","60.03","6"
"01/16/12 09:24:36","6.9161","0.0","211.93","0","60.0","6"
"01/16/12 09:29:35","6.9167","11.9","210.9","46","60.03","6"
"01/16/12 09:34:35","6.9173","11.4","211.94","1","60.03","6"
"01/16/12 09:39:35","6.9179","0.0","211.6","0","60.07","6"
"01/16/12 09:44:38","6.9184","15.9","211.79","131","60.03","6"
"01/16/12 09:49:37","6.9192","12.1","213.2","55","60.03","6"
"01/16/12 09:54:36","6.9199","14.4","213.0","59","60.03","6"
"01/16/12 09:59:36","6.9207","0.0","212.14","0","60.0","6"
"01/16/12 10:04:35","6.9214","6.4","211.96","243","60.03","6"
"01/16/12 10:09:35","6.9221","13.4","212.34","66","60.0","6"
"01/16/12 10:14:36","6.9227","7.8","211.69","0","60.03","6"
"01/16/12 10:19:36","6.9231","14.4","211.91","14","60.03","6"
"01/16/12 10:24:36","6.9236","11.6","212.31","0","60.03","6"
"01/16/12 10:29:36","6.9241","11.2","211.65","41","60.03","6"
"01/16/12 10:34:37","6.9245","0.0","211.93","0","60.07","6"
"01/16/12 10:39:35","6.9249","15.0","211.44","14","60.03","6"
"01/16/12 10:44:36","6.9254","0.0","212.09","31","60.03","6"
"01/16/12 10:49:36","6.926","12.5","213.06","1","60.03","6"
"01/16/12 10:54:39","6.9266","15.9","212.18","4","60.03","6"
"01/16/12 10:59:36","6.9273","0.0","212.45","0","60.0","6"
"01/16/12 11:04:35","6.9276","0.0","212.37","0","60.03","6"
"01/16/12 11:09:36","6.928","0.0","212.83","174","60.03","6"
"01/16/12 11:14:36","6.9283","0.0","211.94","0","60.03","6"
"01/16/12 11:19:37","6.9287","0.0","211.24","0","60.0","6"
"01/16/12 11:24:36","6.9291","0.0","212.42","0","60.03","6"
"01/16/12 11:34:35","6.9303","13.5","211.42","35","60.0","6"
"01/16/12 11:39:37","6.9313","7.2","211.82","26","60.03","6"
"01/16/12 11:44:36","6.9322","8.9","212.35","166","60.03","6"
"01/16/12 11:49:36","6.9332","15.4","211.62","30","60.03","6"
"01/16/12 11:54:35","6.9343","12.8","211.34","1","60.03","6"
"01/16/12 11:59:35","6.9353","12.0","211.59","1","60.07","6"
"01/16/12 12:04:36","6.9359","7.5","211.73","0","60.0","6"
"01/16/12 12:09:37","6.9366","12.0","211.77","1","60.03","6"
"01/16/12 12:14:36","6.9373","11.3","212.24","4","60.03","6"
"01/16/12 12:19:35","6.9381","15.8","212.34","177","60.03","6"
"01/16/12 12:24:37","6.9387","11.0","212.03","5","60.03","6"
"01/16/12 12:29:37","6.9391","6.6","212.15","0","60.0","6"
"01/16/12 12:34:36","6.9393","5.8","211.24","0","60.03","6"
"01/16/12 12:39:37","6.9401","17.5","213.45","27","60.0","6"
"01/16/12 12:44:37","6.9413","29.3","212.2","22","60.0","6"
"01/16/12 12:49:36","6.943","26.2","213.83","197","60.0","6"
"01/16/12 12:54:36","6.9454","32.5","213.51","110","60.03","6"
"01/16/12 12:59:35","6.9476","30.1","213.06","83","60.0","6"
"01/16/12 13:04:36","6.9493","14.9","214.07","20","60.03","7"
"01/16/12 13:09:36","6.9508","14.6","214.11","7","60.0","7"
"01/16/12 13:14:35","6.952","13.8","213.57","8","60.07","6"
"01/16/12 13:19:36","6.9531","13.7","213.81","32","60.0","6"
"01/16/12 13:24:36","6.9545","17.1","213.21","36","60.03","6"
"01/16/12 13:29:37","6.9556","12.1","213.45","47","60.03","6"
"01/16/12 13:34:37","6.957","29.9","213.37","44","60.07","6"
"01/16/12 13:39:36","6.9586","27.2","214.03","28","60.0","6"
"01/16/12 13:44:36","6.9602","10.9","213.85","7","60.07","6"
"01/16/12 13:49:36","6.9611","14.2","213.33","1","60.07","6"
"01/16/12 13:54:37","6.9619","9.4","213.85","253","60.0","6"
"01/16/12 13:59:36","6.9631","19.2","213.3","25","60.03","6"
"01/16/12 14:04:35","6.9643","10.9","212.56","175","60.0","6"
"01/16/12 14:09:36","6.9656","15.6","213.47","6","60.03","6"
"01/16/12 14:14:36","6.9667","15.3","214.28","15","60.03","6"
"01/16/12 14:19:36","6.9679","19.9","213.88","12","60.03","6"
"01/16/12 14:24:36","6.9701","27.5","214.15","191","60.03","6"
"01/16/12 14:29:36","6.9718","25.9","214.25","114","60.0","6"
"01/16/12 14:34:37","6.973","12.3","214.2","147","60.03","6"
"01/16/12 14:39:37","6.9743","24.8","214.1","154","60.0","6"
"01/16/12 14:44:37","6.9755","23.1","214.87","226","60.03","6"
"01/16/12 14:49:36","6.9767","12.8","213.21","185","60.0","6"
"01/16/12 14:54:37","6.9775","13.7","214.01","2","60.03","6"
"01/16/12 14:59:36","6.9783","13.0","213.51","5","60.03","6"
"01/16/12 15:04:36","6.9791","4.1","213.49","156","60.03","6"
"01/16/12 15:09:36","6.9796","0.0","213.32","0","60.03","6"
"01/17/12 08:54:36","6.981","16.1","213.33","0","60.03","-4"
"01/17/12 08:59:37","6.982","18.7","212.07","170","60.0","-4"
"01/17/12 09:04:36","6.9831","21.5","212.95","83","60.03","-4"
"01/17/12 09:09:36","6.9842","12.5","213.1","16","60.03","-3"
"01/17/12 09:14:37","6.9853","13.9","213.36","2","60.03","-3"
"01/17/12 09:19:36","6.9862","16.4","213.27","1","60.03","-3"
"01/17/12 09:24:36","6.9873","11.6","213.86","26","60.0","-3"
"01/17/12 09:29:37","6.9882","13.9","213.48","9","60.0","-3"
"01/17/12 09:34:36","6.9892","13.1","213.23","22","60.03","-3"
"01/17/12 09:39:37","6.9901","12.7","212.93","2","60.03","-3"
"01/17/12 09:44:36","6.991","15.2","213.16","122","60.07","-3"
"01/17/12 09:49:36","6.992","12.1","212.26","1","60.03","-3"
"01/17/12 09:54:37","6.9927","0.0","211.91","235","60.03","-3"
"01/17/12 09:59:36","6.9934","14.5","212.46","68","60.0","-3"
"01/17/12 10:04:36","6.9943","11.7","213.24","4","60.0","-3"
"01/17/12 10:09:37","6.9951","10.7","213.3","2","60.0","-3"
"01/17/12 10:14:37","6.9959","0.0","212.71","184","60.0","-3"
"01/17/12 10:19:37","6.9967","13.4","213.12","127","60.03","-3"
"01/17/12 10:24:36","6.9975","12.4","213.55","15","60.03","-3"
"01/17/12 10:29:37","6.9986","13.5","212.7","58","60.03","-3"
"01/17/12 10:34:36","6.9997","13.7","212.91","42","60.03","-3"
"01/17/12 10:39:37","7.001","15.2","212.64","7","60.03","-3"
"01/17/12 10:44:37","7.0023","11.9","212.18","291","60.03","-2"
"01/17/12 10:49:36","7.0035","12.2","212.69","53","60.03","-2"
"01/17/12 10:54:36","7.0049","19.6","213.59","58","60.03","-2"
"01/17/12 10:59:37","7.0062","16.6","214.04","140","60.03","-2"
"01/17/12 11:04:37","7.0076","9.8","213.41","246","60.0","-2"
"01/17/12 11:09:36","7.0089","27.2","214.21","160","60.03","-2"
"01/17/12 11:14:37","7.0103","14.9","213.9","82","60.03","-2"
"01/17/12 11:19:37","7.0115","15.9","213.63","20","60.07","-2"
"01/17/12 11:24:37","7.0127","11.5","214.17","89","60.0","-2"
"01/17/12 11:29:36","7.014","15.6","213.54","20","60.03","-2"
"01/17/12 11:34:36","7.0156","14.8","213.45","60","60.03","-2"
"01/17/12 11:39:36","7.0171","16.7","214.15","40","60.03","-2"
"01/17/12 11:44:36","7.019","28.7","212.94","153","60.03","-2"
"01/17/12 11:49:37","7.0217","41.5","212.85","146","60.0","-2"
"01/17/12 11:54:37","7.0243","34.7","213.78","270","60.03","-2"
"01/17/12 11:59:37","7.0264","36.5","214.41","55","60.03","-2"
"01/17/12 12:04:36","7.0284","24.4","213.49","224","60.03","-2"
"01/17/12 12:09:36","7.0306","23.6","214.51","145","60.03","-2"
"01/17/12 12:14:36","7.0327","31.9","213.46","93","60.0","-2"
"01/17/12 12:19:37","7.0349","25.8","212.75","97","60.03","-2"
"01/17/12 12:24:36","7.0372","30.2","212.09","208","60.0","-2"
"01/17/12 12:29:36","7.0392","32.2","211.85","113","60.0","-2"
"01/17/12 12:34:36","7.0413","16.5","213.19","16","60.03","-2"
"01/17/12 12:39:37","7.0432","29.8","213.73","125","60.0","-2"
"01/17/12 12:44:37","7.0451","36.2","213.76","158","60.03","-2"
"01/17/12 12:49:36","7.047","23.6","214.49","51","60.03","-2"
"01/17/12 12:54:36","7.0487","22.8","214.27","90","60.0","-2"
"01/17/12 12:59:36","7.0505","20.5","214.76","262","60.0","-2"
"01/17/12 13:04:36","7.052","24.6","214.36","29","60.03","-3"
"01/17/12 13:09:37","7.0536","21.3","214.53","250","60.03","-3"
"01/17/12 13:14:37","7.0551","25.3","214.64","295","60.03","-3"
"01/17/12 13:19:36","7.0563","11.8","214.6","67","60.0","-3"
"01/17/12 13:24:37","7.0574","13.9","214.22","42","60.07","-3"
"01/17/12 13:29:37","7.0585","15.8","213.78","85","60.03","-3"
"01/17/12 13:34:37","7.0598","24.4","213.88","231","60.03","-3"
"01/17/12 13:39:36","7.0612","29.4","214.2","259","60.0","-3"
"01/17/12 13:44:38","7.0628","13.7","213.85","176","60.03","-3"
"01/17/12 13:49:37","7.0642","19.3","214.33","23","60.0","-3"
"01/17/12 13:54:36","7.0657","17.0","214.22","157","60.03","-3"
"01/17/12 13:59:37","7.0672","21.4","214.2","48","60.0","-3"
"01/17/12 14:04:36","7.0683","18.0","214.55","91","60.03","-3"
"01/17/12 14:09:38","7.0696","14.8","214.46","36","60.0","-3"
"01/17/12 14:14:36","7.0712","10.6","214.19","24","60.0","-3"
"01/17/12 14:19:37","7.0723","12.5","214.15","10","60.03","-3"
"01/17/12 14:24:36","7.0736","13.9","213.77","128","60.07","-3"
"01/17/12 14:29:37","7.0747","13.9","214.56","0","60.03","-4"
"01/17/12 14:34:37","7.0751","0.0","213.73","0","60.03","-4"
"01/17/12 14:39:37","7.0757","12.6","213.12","84","60.0","-4"
"01/17/12 14:44:38","7.0766","11.7","212.49","17","60.0","-4"
"01/17/12 14:49:36","7.0774","14.7","213.3","1","60.0","-4"
"01/17/12 14:54:39","7.0784","15.6","214.27","25","60.03","-4"
"01/17/12 14:59:36","7.0793","0.0","214.28","0","60.03","-4"
"01/17/12 15:04:37","7.0797","0.0","212.85","0","60.03","-4"
"01/17/12 15:09:37","7.08","2.2","212.36","192","60.0","-4"
"01/17/12 15:14:37","7.0804","0.0","212.65","0","60.03","-4"
"01/17/12 15:19:38","7.0807","0.0","212.08","0","60.0","-4"
"01/17/12 15:24:37","7.0811","0.0","212.63","0","60.03","-4"
"01/17/12 15:29:37","7.0815","0.0","212.89","0","60.07","-4"
"01/17/12 15:34:36","7.0819","0.0","213.21","0","60.03","-4"
"01/17/12 15:39:37","7.0821","0.0","212.66","0","60.0","-5"
"01/17/12 15:44:36","7.0822","0.0","211.88","0","60.0","-5"
"01/18/12 08:39:39","7.0824","0.0","213.49","0","60.03","-8"
"01/18/12 08:44:42","7.0829","15.3","212.56","2","60.03","-6"
"01/18/12 08:49:36","7.0833","14.1","212.77","28","60.03","-6"
"01/18/12 08:54:42","7.0839","10.4","212.44","3","60.03","-6"
"01/18/12 08:59:37","7.0845","14.0","212.49","5","60.0","-6"
"01/18/12 09:04:38","7.085","11.1","212.94","32","60.03","-6"
"01/18/12 09:09:38","7.0858","11.2","212.95","48","60.03","-6"
"01/18/12 09:14:38","7.0867","12.0","212.88","132","60.03","-5"
"01/18/12 09:19:36","7.0878","12.6","212.8","9","60.03","-5"
"01/18/12 09:24:37","7.0892","12.6","213.71","6","60.03","-5"
"01/18/12 09:29:38","7.0904","15.0","213.81","55","60.0","-5"
"01/18/12 09:34:38","7.0917","15.4","213.56","40","60.03","-5"
"01/18/12 09:39:36","7.0932","26.7","213.96","106","60.0","-5"
"01/18/12 09:44:37","7.0948","29.1","212.78","135","60.03","-5"
"01/18/12 09:49:37","7.0965","16.2","213.68","40","60.03","-4"
"01/18/12 09:54:36","7.0985","34.5","214.2","80","60.03","-4"
"01/18/12 09:59:37","7.1013","41.6","213.63","246","60.0","-4"
"01/18/12 10:04:37","7.1044","36.8","214.32","303","60.03","-3"
"01/18/12 10:09:38","7.1096","80.0","214.5","394","60.03","-3"
"01/18/12 10:14:37","7.1139","38.2","214.83","119","60.03","-2"
"01/18/12 10:19:38","7.1178","56.9","215.23","100","60.03","-2"
"01/18/12 10:24:37","7.1216","44.2","214.85","111","60.03","-1"
"01/18/12 10:29:37","7.1255","41.8","215.06","174","60.03","-1"
"01/18/12 10:34:38","7.1293","54.3","214.79","75","60.03","-1"
"01/18/12 10:39:36","7.1332","64.2","214.46","331","60.03","-1"
"01/18/12 10:44:37","7.1393","137.3","216.43","634","60.0","-1"
"01/18/12 10:49:38","7.1516","155.2","217.38","716","60.03","1"
"01/18/12 10:54:37","7.161","106.8","215.78","512","60.03","1"
"01/18/12 10:59:37","7.173","195.7","217.48","888","60.03","3"
"01/18/12 11:04:37","7.1859","175.0","217.97","795","60.03","4"
"01/18/12 11:09:38","7.199","118.0","214.46","562","60.03","5"
"01/18/12 11:14:38","7.2081","127.4","215.21","596","60.03","5"
"01/18/12 11:19:36","7.2169","99.2","214.26","482","60.03","5"
"01/18/12 11:24:37","7.2246","91.2","213.96","442","60.03","5"
"01/18/12 11:29:38","7.2324","109.2","214.24","523","60.03","4"
"01/18/12 11:34:37","7.2421","142.6","215.53","663","60.03","4"
"01/18/12 11:39:38","7.2531","193.4","216.23","878","60.03","5"
"01/18/12 11:44:36","7.2683","195.8","216.86","893","60.0","6"
"01/18/12 11:49:37","7.2805","126.5","215.43","599","60.03","6"
"01/18/12 11:54:37","7.2922","167.0","216.5","771","60.07","6"
"01/18/12 11:59:37","7.306","187.7","216.8","860","60.03","7"
"01/18/12 12:04:38","7.3212","196.0","217.43","888","60.03","9"
"01/18/12 12:09:38","7.3363","196.1","216.84","887","60.03","10"
"01/18/12 12:14:36","7.351","186.1","216.56","849","60.03","11"
"01/18/12 12:19:37","7.3659","196.0","216.43","889","60.07","12"
"01/18/12 12:24:38","7.3811","195.7","216.19","892","60.03","13"
"01/18/12 12:29:38","7.3964","195.6","216.42","889","60.03","14"
"01/18/12 12:34:36","7.4103","143.8","215.56","669","60.03","14"
"01/18/12 12:39:38","7.4238","194.4","217.34","880","60.0","15"
"01/18/12 12:44:36","7.4387","195.9","216.18","890","60.0","15"
"01/18/12 12:49:37","7.4526","153.4","216.0","704","60.03","15"
"01/18/12 12:54:38","7.4657","195.7","216.82","891","60.03","16"
"01/18/12 12:59:36","7.4809","193.0","216.32","879","60.0","17"
"01/18/12 13:04:37","7.4953","186.2","215.46","852","60.0","17"
"01/18/12 13:09:37","7.51","189.9","217.01","866","60.03","17"
"01/18/12 13:14:37","7.5246","191.3","217.86","864","60.03","17"
"01/18/12 13:19:37","7.539","150.5","216.51","700","60.03","17"
"01/18/12 13:24:37","7.5526","170.4","216.76","775","60.03","16"
"01/18/12 13:29:37","7.564","126.3","214.69","599","60.03","15"
"01/18/12 13:34:37","7.5741","123.1","215.27","583","60.03","14"
"01/18/12 13:39:38","7.5836","119.0","215.33","565","60.03","13"
"01/18/12 13:44:37","7.5943","112.0","215.28","536","60.03","13"
"01/18/12 13:49:37","7.6036","119.5","215.5","567","60.03","11"
"01/18/12 13:54:38","7.6123","155.8","216.36","718","60.03","11"
"01/18/12 13:59:36","7.6228","119.6","215.6","567","60.03","11"
"01/18/12 14:04:37","7.633","104.6","215.34","500","60.03","10"
"01/18/12 14:09:37","7.6402","85.7","214.73","420","60.03","9"
"01/18/12 14:14:37","7.6479","111.7","215.15","532","60.0","9"
"01/18/12 14:19:37","7.6567","126.5","215.77","591","60.0","8"
"01/18/12 14:24:38","7.6658","112.3","215.73","532","60.0","8"
"01/18/12 14:29:37","7.6739","93.5","214.65","457","60.03","7"
"01/18/12 14:34:38","7.6806","74.2","213.87","376","60.03","7"
"01/18/12 14:39:36","7.685","66.3","213.6","176","60.03","6"
"01/18/12 14:44:37","7.6891","43.8","214.3","374","60.03","6"
"01/18/12 14:49:37","7.6923","28.5","213.6","87","60.03","5"
"01/18/12 14:54:38","7.6945","35.2","213.93","68","60.03","4"
"01/18/12 14:59:37","7.6968","36.6","213.63","39","60.03","4"
"01/18/12 15:04:38","7.6985","13.5","213.95","22","60.03","3"
"01/18/12 15:09:36","7.6999","12.2","213.2","6","60.03","2"
"01/18/12 15:14:37","7.701","13.9","212.68","5","60.03","1"
"01/18/12 15:19:37","7.7017","0.0","212.64","0","60.03","0"
"01/18/12 15:24:38","7.7024","0.0","213.21","0","60.03","0"
"01/18/12 15:29:37","7.703","5.5","212.8","127","60.0","-1"
"01/18/12 15:34:36","7.7035","0.0","211.92","0","60.03","-1"
"01/18/12 15:39:37","7.704","13.9","211.59","0","60.03","-2"
"01/18/12 15:44:38","7.7043","0.0","212.15","0","60.0","-2"
"01/18/12 15:49:38","7.7045","0.0","212.36","0","60.03","-3"
"01/19/12 08:34:37","7.7045","0.0","213.0","0","60.0","-12"
"01/19/12 08:39:46","7.7051","6.5","213.83","177","60.03","-11"
"01/19/12 09:04:38","7.7055","12.3","213.33","44","60.03","-11"
"01/19/12 09:09:38","7.7058","0.0","213.58","0","60.03","-11"
"01/19/12 09:14:38","7.7062","14.1","213.96","42","60.03","-11"
"01/19/12 09:19:37","7.7065","0.0","213.0","0","60.0","-11"
"01/19/12 09:24:37","7.7068","0.0","213.09","0","60.03","-9"
"01/19/12 09:54:40","7.7082","14.0","212.74","0","60.0","-9"
"01/19/12 09:59:37","7.7086","2.3","212.5","0","60.03","-9"
"01/19/12 10:04:37","7.7091","4.0","212.99","205","60.0","-9"
"01/19/12 10:09:37","7.7097","13.4","213.57","11","60.0","-9"
"01/19/12 10:14:37","7.7103","12.2","213.09","47","60.03","-9"
"01/19/12 10:19:38","7.7109","13.9","213.04","3","60.03","-9"
"01/19/12 10:24:37","7.7114","13.5","213.02","4","60.03","-9"
"01/19/12 10:29:38","7.712","0.0","212.88","237","60.03","-9"
"01/19/12 10:34:39","7.7127","10.3","213.48","2","60.03","-8"
"01/19/12 10:39:37","7.7133","11.6","213.48","53","60.0","-8"
"01/19/12 10:44:37","7.7141","11.6","213.32","54","60.03","-8"
"01/19/12 10:49:37","7.7147","12.8","212.93","261","60.03","-8"
"01/19/12 10:54:39","7.7154","11.2","213.59","191","60.03","-8"
"01/19/12 10:59:38","7.7167","6.9","213.62","209","60.03","-8"
"01/19/12 11:04:37","7.7175","13.9","214.04","206","60.03","-8"
"01/19/12 11:09:37","7.7182","12.4","213.23","6","60.0","-8"
"01/19/12 11:14:38","7.7189","0.0","212.93","180","60.03","-8"
"01/19/12 11:19:37","7.72","21.7","213.96","224","60.03","-8"
"01/19/12 11:24:37","7.7209","0.0","214.1","0","60.0","-8"
"01/19/12 11:29:38","7.7217","12.8","213.75","56","60.0","-8"
"01/19/12 11:34:38","7.7226","15.7","214.23","18","60.03","-8"
"01/19/12 11:39:39","7.724","17.2","213.23","186","60.03","-8"
"01/19/12 11:44:39","7.7253","14.1","212.47","1","60.03","-8"
"01/19/12 11:49:38","7.7259","14.3","212.88","0","60.03","-8"
"01/19/12 11:54:38","7.7268","22.5","214.8","71","60.03","-8"
"01/19/12 11:59:37","7.7304","12.7","213.94","167","60.0","-6"
"01/19/12 12:04:38","7.732","19.6","213.81","71","60.03","-6"
"01/19/12 12:09:39","7.7343","13.4","213.5","22","60.03","-6"
"01/19/12 12:14:39","7.7351","14.0","212.77","7","60.03","-6"
"01/19/12 12:19:38","7.7356","0.0","213.4","0","60.03","-6"
"01/19/12 12:24:38","7.7363","10.7","214.77","3","60.0","-6"
"01/19/12 12:29:39","7.7372","15.3","213.86","162","60.03","-6"
"01/19/12 12:34:39","7.7384","15.5","213.15","249","60.03","-6"
"01/19/12 12:39:37","7.7391","14.5","213.21","1","60.03","-6"
"01/19/12 12:44:38","7.7401","12.1","213.88","2","60.07","-6"
"01/19/12 12:49:38","7.7408","0.0","214.84","0","60.03","-6"
"01/19/12 12:54:38","7.7414","0.0","213.4","0","60.03","-6"
"01/19/12 12:59:38","7.7419","0.3","213.81","182","60.0","-8"
"01/19/12 13:04:39","7.7428","7.8","213.44","178","60.03","-6"
"01/19/12 13:09:39","7.7433","12.5","212.21","112","60.0","-6"
"01/19/12 13:14:38","7.7443","8.7","213.21","243","60.0","-6"
"01/19/12 13:19:39","7.7451","12.7","212.93","2","60.03","-6"
"01/19/12 13:24:37","7.7456","14.6","213.36","245","60.03","-6"
"01/19/12 13:29:38","7.7461","14.9","212.82","1","60.03","-6"
"01/19/12 13:34:38","7.7466","10.3","212.79","2","60.03","-8"
"01/19/12 13:39:38","7.7471","11.8","213.13","7","60.03","-8"
"01/19/12 13:44:38","7.7478","13.3","213.23","75","60.03","-8"
"01/19/12 13:49:37","7.7485","11.8","213.4","2","60.03","-8"
"01/19/12 13:54:38","7.7491","14.7","213.72","0","60.03","-8"
"01/19/12 13:59:39","7.7499","14.9","213.99","5","60.03","-8"
"01/19/12 14:04:38","7.7503","0.0","214.32","0","60.03","-8"
"01/19/12 14:09:38","7.7508","13.7","213.17","2","60.0","-8"
"01/19/12 14:14:37","7.7513","14.3","213.39","13","60.03","-8"
"01/19/12 14:19:39","7.7521","10.9","211.9","2","60.03","-8"
"01/19/12 14:24:38","7.7529","6.9","213.02","262","60.0","-6"
"01/19/12 14:29:37","7.7533","0.0","213.7","0","60.03","-6"
"01/19/12 14:34:39","7.7536","8.0","213.26","213","60.0","-6"
"01/19/12 14:39:39","7.7542","0.0","213.17","0","60.03","-6"
"01/19/12 14:44:37","7.7545","0.0","213.22","0","60.07","-6"
"01/19/12 14:49:40","7.755","13.5","213.34","2","60.03","-6"
"01/19/12 14:54:37","7.7555","7.1","214.24","0","60.03","-6"
"01/19/12 14:59:37","7.756","0.0","214.02","0","60.03","-6"
"01/19/12 15:04:39","7.7565","12.4","213.9","31","60.03","-6"
"01/20/12 09:19:58","7.7573","11.9","212.7","1","60.03","-8"
"01/20/12 09:49:40","7.7577","8.2","212.61","123","60.07","-6"
"01/20/12 10:04:40","7.7585","0.0","212.78","0","60.03","-6"
"01/20/12 10:09:41","7.7589","0.0","212.52","0","60.0","-5"
"01/20/12 10:19:38","7.7597","10.5","212.4","35","60.03","-5"
"01/20/12 10:24:46","7.7603","19.9","212.27","57","60.03","-5"
"01/20/12 10:29:39","7.7614","14.0","212.5","81","60.03","-5"
"01/20/12 10:34:38","7.7624","13.9","212.52","1","60.03","-4"
"01/20/12 10:39:38","7.7629","14.3","212.61","23","60.03","-4"
"01/20/12 10:44:38","7.7638","10.3","212.28","2","60.03","-4"
"01/20/12 10:49:39","7.7646","11.9","213.1","44","60.07","-4"
"01/20/12 10:54:43","7.7659","14.7","213.15","27","60.07","-3"
"01/20/12 10:59:39","7.7666","9.0","214.64","29","60.03","-3"
"01/20/12 11:04:38","7.7671","0.0","213.07","0","60.03","-3"
"01/20/12 11:09:39","7.7676","10.5","212.97","2","60.03","-3"
"01/20/12 11:14:38","7.7681","13.7","213.02","23","60.0","-3"
"01/20/12 11:19:43","7.769","13.1","212.22","278","60.03","-3"
"01/20/12 11:24:38","7.7696","0.0","212.94","0","60.03","-3"
"01/20/12 11:29:39","7.7701","6.4","212.56","199","60.03","-3"
"01/20/12 11:34:38","7.7706","0.0","213.64","13","60.03","-3"
"01/20/12 11:39:38","7.771","0.0","213.61","0","60.07","-3"
"01/20/12 11:44:38","7.7714","0.0","213.33","0","60.03","-3"
"01/20/12 11:50:24","7.7719","13.6","213.42","10","60.0","-3"
"01/20/12 11:54:39","7.7724","8.1","213.43","185","60.0","-3"
"01/20/12 11:59:38","7.7732","17.2","213.57","26","60.03","-3"
"01/20/12 12:04:39","7.7742","13.5","213.06","185","60.0","-3"
"01/20/12 12:09:39","7.7752","13.2","213.43","4","60.03","-4"
"01/20/12 12:14:39","7.7762","10.6","213.26","34","60.03","-4"
"01/20/12 12:20:32","7.7778","24.9","213.38","174","60.07","-4"
"01/20/12 12:24:39","7.779","21.1","212.93","180","60.0","-3"
"01/20/12 12:29:38","7.7802","13.9","213.09","206","60.03","-3"
"01/20/12 12:34:40","7.7813","14.0","213.51","29","60.03","-3"
"01/20/12 12:39:41","7.7825","11.2","212.84","19","60.03","-3"
"01/20/12 12:44:40","7.7847","34.8","213.36","232","60.03","-3"
"01/20/12 12:49:38","7.7862","17.6","213.03","182","60.03","-3"
"01/20/12 12:54:38","7.787","13.8","213.77","1","60.03","-3"
"01/20/12 12:59:38","7.7879","5.1","213.63","174","60.03","-3"
"01/20/12 13:04:39","7.7889","18.1","213.32","26","60.0","-3"
"01/20/12 13:09:41","7.7902","13.3","213.16","103","60.03","-3"
"01/20/12 13:14:39","7.7912","18.1","213.52","17","60.0","-3"
"01/20/12 13:19:39","7.793","26.1","212.65","263","60.0","-3"
"01/20/12 13:24:38","7.7947","30.4","213.67","241","60.03","-3"
"01/20/12 13:29:39","7.7967","11.9","213.24","204","60.03","-3"
"01/20/12 13:34:40","7.7978","12.0","212.92","40","60.0","-3"
"01/20/12 13:39:39","7.799","15.1","214.06","237","60.03","-3"
"01/20/12 13:44:39","7.8007","17.2","213.51","229","60.0","-3"
"01/20/12 13:49:38","7.8018","21.8","212.38","168","60.03","-3"
"01/20/12 13:54:42","7.8034","37.3","212.58","89","60.03","-3"
"01/20/12 13:59:40","7.8053","26.9","213.01","208","60.03","-3"
"01/20/12 14:04:38","7.8075","30.8","212.94","267","60.03","-3"
"01/20/12 14:09:38","7.8094","17.0","213.08","4","60.07","-3"
"01/20/12 14:14:39","7.8106","9.7","212.77","4","60.03","-3"
"01/20/12 14:19:38","7.8119","12.0","212.47","203","60.03","-3"
"01/20/12 14:24:38","7.8133","19.5","213.34","24","60.0","-3"
"01/20/12 14:29:40","7.815","24.5","213.41","58","60.03","-3"
"01/20/12 14:34:46","7.8186","41.9","212.91","254","60.03","-2"
"01/20/12 14:39:38","7.8224","44.5","212.98","95","60.03","-2"
"01/20/12 14:44:38","7.8248","45.8","213.58","88","60.03","-2"
"01/20/12 14:49:39","7.8273","24.3","213.05","97","60.03","-2"
"01/20/12 14:54:38","7.829","13.5","213.61","37","60.0","-2"
"01/20/12 14:59:39","7.8303","17.1","213.11","48","60.03","-3"
"01/20/12 15:04:38","7.8313","12.2","213.7","24","60.07","-3"
"01/20/12 15:09:39","7.8321","1.5","213.15","228","60.0","-3"
"01/20/12 15:14:39","7.8328","11.5","213.65","7","60.0","-3"
"01/20/12 15:19:39","7.8339","20.0","212.86","51","60.07","-4"
"01/20/12 15:24:41","7.8353","28.6","213.51","131","60.0","-4"
"01/20/12 15:29:40","7.8379","36.6","212.93","149","60.03","-4"
"01/20/12 15:34:39","7.8397","25.8","214.51","89","60.03","-4"
"01/20/12 15:39:39","7.8411","29.5","213.94","73","60.03","-4"
"01/20/12 15:44:38","7.8423","5.9","213.42","142","60.07","-4"
"01/20/12 15:49:39","7.8429","7.9","213.64","0","60.03","-5"
"01/20/12 15:54:38","7.8437","17.7","214.42","40","60.0","-5"
"01/20/12 15:59:38","7.8451","27.8","214.44","94","60.07","-5"
"01/20/12 16:04:38","7.8466","21.0","214.19","50","60.07","-5"
"01/20/12 16:09:39","7.8476","12.9","213.96","95","60.03","-5"
"01/20/12 16:14:39","7.8485","0.0","214.11","0","60.0","-5"
"01/21/12 08:49:39","7.8485","0.0","211.38","0","60.03","-6"
"01/21/12 08:54:40","7.849","0.0","211.53","0","60.0","-6"
"01/21/12 08:59:41","7.8497","7.2","211.81","0","60.0","-5"
"01/21/12 09:04:40","7.8503","15.0","210.66","2","60.0","-5"
"01/21/12 09:09:40","7.8509","0.0","211.57","0","60.03","-5"
"01/21/12 09:14:42","7.8515","11.4","213.45","2","60.03","-4"
"01/21/12 09:19:41","7.8522","12.7","213.57","1","60.03","-4"
"01/21/12 09:24:39","7.853","13.8","213.27","7","60.03","-4"
"01/21/12 09:29:39","7.8537","0.0","213.21","48","60.03","-3"
"01/21/12 09:34:38","7.8544","11.8","213.42","3","60.03","-3"
"01/21/12 09:39:39","7.8556","15.7","213.05","106","60.0","-3"
"01/21/12 09:44:43","7.8567","17.8","212.75","154","60.0","-3"
"01/21/12 09:49:42","7.8579","15.8","212.19","185","60.03","-3"
"01/21/12 09:54:43","7.86","43.1","214.48","284","60.0","-2"
"01/21/12 09:59:39","7.8624","30.7","214.01","187","60.0","-2"
"01/21/12 10:04:40","7.8651","29.3","213.92","205","60.0","-1"
"01/21/12 10:09:39","7.8671","21.2","212.98","109","60.03","-1"
"01/21/12 10:14:39","7.8694","38.2","213.66","177","60.0","-1"
"01/21/12 10:19:39","7.8722","38.4","213.7","76","60.03","0"
"01/21/12 10:24:39","7.8748","41.2","213.13","158","60.03","0"
"01/21/12 10:29:39","7.8778","43.1","213.66","99","60.03","0"
"01/21/12 10:34:39","7.8808","37.0","214.11","251","60.03","0"
"01/21/12 10:39:39","7.8838","46.7","214.54","195","59.96","1"
"01/21/12 10:44:39","7.8871","33.7","214.54","217","60.03","1"
"01/21/12 10:49:40","7.8899","40.7","214.09","171","60.0","1"
"01/21/12 10:54:40","7.8928","29.8","212.48","22","60.0","1"
"01/21/12 10:59:38","7.8951","39.4","212.99","275","60.0","1"
"01/21/12 11:04:39","7.8977","29.6","214.19","126","60.03","1"
"01/21/12 11:09:39","7.9001","29.6","213.53","89","60.03","1"
"01/21/12 11:14:39","7.9023","25.5","213.23","68","60.03","1"
"01/21/12 11:19:40","7.9047","35.8","213.41","72","60.07","1"
"01/21/12 11:24:39","7.907","29.8","213.61","80","60.03","1"
"01/21/12 11:29:39","7.909","23.8","213.83","43","60.03","1"
"01/21/12 11:34:39","7.9108","15.1","213.56","151","60.0","1"
"01/21/12 11:39:39","7.9127","24.6","213.2","247","60.07","1"
"01/21/12 11:44:40","7.9145","22.2","213.64","45","60.07","1"
"01/21/12 11:49:39","7.9164","23.9","212.84","303","60.03","2"
"01/21/12 11:54:42","7.9183","30.4","212.49","209","60.03","2"
"01/21/12 11:59:38","7.9201","33.4","212.3","68","60.03","2"
"01/21/12 12:04:38","7.9218","12.9","212.46","23","60.0","2"
"01/21/12 12:09:39","7.9237","23.2","212.69","251","60.07","2"
"01/21/12 12:14:39","7.9254","30.8","213.05","154","60.03","2"
"01/21/12 12:19:38","7.9274","30.9","212.79","100","60.03","2"
"01/21/12 12:24:41","7.9297","31.0","212.88","181","60.03","3"
"01/21/12 12:29:39","7.9319","26.0","213.52","157","60.03","3"
"01/21/12 12:34:39","7.9342","29.9","212.92","133","60.03","2"
"01/21/12 12:39:40","7.9367","37.1","213.48","244","60.0","2"
"01/21/12 12:44:40","7.9393","28.0","211.99","147","60.03","2"
"01/21/12 12:49:41","7.9417","32.4","212.33","240","60.03","2"
"01/21/12 12:54:40","7.9438","22.8","211.91","319","60.0","2"
"01/21/12 12:59:40","7.946","25.0","213.05","229","60.0","1"
"01/21/12 13:04:40","7.9481","31.8","213.23","86","60.07","1"
"01/21/12 13:09:39","7.9502","31.9","213.22","70","60.03","1"
"01/21/12 13:14:40","7.9523","23.9","213.09","65","60.03","1"
"01/21/12 13:19:39","7.9544","36.8","212.61","327","60.07","1"
"01/21/12 13:24:39","7.9563","23.5","213.44","297","60.03","1"
"01/21/12 13:29:38","7.9582","31.5","212.99","210","60.03","1"
"01/21/12 13:34:39","7.96","16.2","213.21","191","60.0","1"
"01/21/12 13:39:39","7.9617","21.0","213.15","202","60.03","1"
"01/21/12 13:44:39","7.9633","11.4","212.9","246","60.03","1"
"01/21/12 13:49:39","7.965","21.8","212.62","266","60.07","1"
"01/21/12 13:54:40","7.9665","28.3","213.21","112","60.0","1"
"01/21/12 13:59:39","7.9681","31.7","212.27","240","60.0","1"
"01/21/12 14:04:40","7.9694","15.8","212.17","29","60.03","0"
"01/21/12 14:09:40","7.9705","20.6","212.78","242","60.03","0"
"01/21/12 14:14:39","7.9716","15.4","211.76","14","60.03","0"
"01/21/12 14:19:39","7.9727","16.2","212.75","79","60.03","0"
"01/21/12 14:24:40","7.9737","12.1","212.35","2","60.03","-1"
"01/21/12 14:29:39","7.9746","11.3","211.95","4","60.0","-1"
"01/21/12 14:34:39","7.9754","0.0","211.21","6","60.03","-1"
"01/21/12 14:39:38","7.9761","15.1","212.57","1","60.03","-1"
"01/21/12 14:44:39","7.9766","11.6","212.54","0","60.0","-1"
"01/21/12 14:49:40","7.9772","0.0","212.78","0","60.0","-2"
"01/21/12 14:54:38","7.9776","15.2","212.51","0","60.03","-2"
"01/21/12 14:59:39","7.9781","12.1","212.99","233","60.03","-2"
"01/21/12 15:04:40","7.9785","0.0","212.36","0","60.03","-2"
"01/21/12 15:09:40","7.9789","0.0","212.28","0","60.03","-2"
"01/22/12 08:39:43","7.979","0.0","212.71","0","60.0","1"
"01/22/12 08:44:40","7.9793","0.0","212.63","0","60.0","2"
"01/22/12 08:49:39","7.9797","14.3","212.36","4","60.03","2"
"01/22/12 08:54:40","7.98","7.8","212.04","0","60.03","2"
"01/22/12 08:59:40","7.9804","13.4","211.93","10","60.03","2"
"01/22/12 09:04:40","7.9808","13.2","212.87","6","60.03","3"
"01/22/12 09:09:39","7.9818","16.6","212.83","13","60.03","3"
"01/22/12 09:14:40","7.9828","12.8","213.62","5","60.0","3"
"01/22/12 09:19:39","7.9835","15.0","212.61","1","60.07","3"
"01/22/12 09:24:39","7.9843","13.5","213.54","23","60.03","4"
"01/22/12 09:29:39","7.9854","15.7","212.16","18","60.03","4"
"01/22/12 09:34:40","7.9871","18.3","212.96","49","60.07","4"
"01/22/12 09:39:40","7.9886","13.2","212.83","61","60.07","4"
"01/22/12 09:44:39","7.9897","12.7","212.48","11","60.03","5"
"01/22/12 09:49:41","7.991","24.9","211.9","155","60.03","5"
"01/22/12 09:54:39","7.9923","14.4","212.85","16","60.03","5"
"01/22/12 09:59:39","7.9939","20.7","211.84","65","60.03","5"
"01/22/12 10:04:40","7.9956","15.5","212.79","47","60.03","5"
"01/22/12 10:09:40","7.9971","13.8","211.84","5","60.0","5"
"01/22/12 10:14:40","7.9982","11.1","212.24","18","60.0","5"
"01/22/12 10:19:40","7.9995","21.5","212.43","205","60.03","5"
"01/22/12 10:24:40","8.0008","14.9","212.24","10","60.03","6"
"01/22/12 10:29:39","8.0022","15.1","212.43","37","60.03","5"
"01/22/12 10:34:40","8.0037","23.6","212.62","27","60.03","6"
"01/22/12 10:39:40","8.0056","24.0","213.25","283","60.0","6"
"01/22/12 10:44:40","8.0075","35.1","213.74","134","60.03","6"
"01/22/12 10:49:40","8.0095","31.3","212.22","66","60.03","6"
"01/22/12 10:54:39","8.0113","24.3","212.75","45","60.03","6"
"01/22/12 10:59:40","8.0132","24.8","212.01","228","60.0","6"
"01/22/12 11:04:40","8.015","22.8","212.44","175","60.0","6"
"01/22/12 11:09:40","8.0168","16.2","212.68","17","60.0","6"
"01/22/12 11:14:39","8.0188","32.0","213.39","25","60.0","6"
"01/22/12 11:19:40","8.0211","33.8","213.07","180","60.0","6"
"01/22/12 11:24:40","8.0232","20.7","213.19","318","60.0","6"
"01/22/12 11:29:40","8.0254","26.5","213.49","268","60.0","6"
"01/22/12 11:34:39","8.0274","25.1","214.42","257","60.0","6"
"01/22/12 11:39:40","8.0297","26.3","214.11","64","60.03","6"
"01/22/12 11:44:39","8.0318","30.2","214.49","28","60.03","6"
"01/22/12 11:49:40","8.034","30.8","214.24","248","60.03","6"
"01/22/12 11:54:39","8.036","26.4","213.98","309","60.0","6"
"01/22/12 11:59:40","8.038","24.2","214.61","168","60.0","7"
"01/22/12 12:04:39","8.04","31.4","213.27","14","60.0","7"
"01/22/12 12:09:40","8.042","36.6","212.42","53","60.03","7"
"01/22/12 12:14:40","8.0438","34.2","214.44","79","60.0","7"
"01/22/12 12:19:39","8.0457","31.5","215.12","140","60.0","7"
"01/22/12 12:24:39","8.0476","13.6","215.12","38","60.0","7"
"01/22/12 12:29:41","8.0494","34.1","215.01","40","60.0","7"
"01/22/12 12:34:39","8.0512","31.7","214.67","97","60.0","7"
"01/22/12 12:39:41","8.0531","21.3","213.65","33","60.0","7"
"01/22/12 12:44:39","8.0547","19.4","214.04","255","60.03","7"
"01/22/12 12:49:40","8.0559","12.8","214.26","3","60.0","7"
"01/22/12 12:54:39","8.0568","15.1","214.44","5","60.0","7"
"01/22/12 12:59:39","8.0579","13.3","214.21","26","60.0","7"
"01/22/12 13:04:40","8.059","14.2","214.87","11","60.0","6"
"01/22/12 13:09:41","8.0601","8.7","214.06","32","60.0","6"
"01/22/12 13:14:39","8.0611","18.8","213.98","123","60.0","6"
"01/22/12 13:19:39","8.0622","12.0","214.61","3","60.03","6"
"01/22/12 13:24:41","8.063","0.0","214.16","103","60.03","6"
"01/22/12 13:29:41","8.0639","16.1","214.07","3","60.0","6"
"01/22/12 13:34:40","8.065","13.8","214.63","10","60.03","6"
"01/22/12 13:39:39","8.0659","12.9","214.35","10","60.0","6"
"01/22/12 13:44:39","8.0667","13.6","214.06","10","60.03","6"
"01/22/12 13:49:40","8.0675","12.4","214.47","18","60.0","6"
"01/22/12 13:54:40","8.0683","5.8","214.23","0","60.0","6"
"01/22/12 13:59:40","8.0689","14.0","214.53","2","59.96","6"
"01/22/12 14:04:40","8.0693","0.0","214.3","0","60.03","6"
"01/23/12 12:29:41","8.0696","0.0","213.11","0","60.03","6"
"01/23/12 12:59:41","8.0696","0.0","213.55","0","60.03","6"
"01/23/12 13:09:41","8.0699","0.0","213.01","0","60.03","6"
"01/23/12 13:14:40","8.0702","0.0","212.77","0","60.03","7"
"01/23/12 13:19:41","8.0705","6.3","213.79","0","60.07","7"
"01/23/12 13:24:40","8.0707","9.1","213.83","214","60.03","7"
"01/23/12 13:29:39","8.071","0.0","213.61","0","60.03","7"
"01/23/12 13:34:40","8.0713","0.0","214.19","0","60.03","7"
"01/23/12 13:39:41","8.0716","14.0","213.83","3","60.0","7"
"01/23/12 13:44:41","8.0718","0.0","213.24","0","60.03","7"
"01/23/12 13:49:40","8.0722","0.0","214.8","0","60.03","7"
"01/23/12 13:54:41","8.0725","6.5","213.16","176","60.03","6"
"01/23/12 13:59:40","8.0728","9.9","212.36","0","60.07","6"
"01/23/12 14:04:41","8.073","0.0","212.67","111","60.03","6"
"01/23/12 14:14:40","8.0734","14.4","211.71","3","60.03","5"
"01/24/12 10:29:41","8.0734","0.0","211.27","0","60.03","-2"
"01/24/12 11:19:42","8.0746","0.0","212.82","0","60.0","1"
"01/24/12 11:24:41","8.0752","0.0","213.52","0","60.0","1"
"01/24/12 11:29:42","8.0759","0.0","212.16","0","60.03","1"
"01/24/12 11:34:41","8.0764","0.0","212.31","0","60.03","1"
"01/24/12 11:39:41","8.0769","0.0","211.32","134","60.03","2"
"01/24/12 11:44:41","8.0773","12.2","211.46","24","60.0","2"
"01/24/12 11:49:42","8.0777","0.0","212.69","171","60.03","2"
"01/24/12 11:54:41","8.0785","0.0","212.44","0","60.03","2"
"01/24/12 11:59:41","8.0791","0.0","212.04","0","60.03","3"
"01/24/12 12:04:41","8.0792","0.0","212.49","0","60.03","2"
"01/24/12 12:34:41","8.0792","0.0","212.96","0","60.03","0"
"01/24/12 12:39:43","8.0792","0.0","210.99","0","60.0","0"
"01/24/12 13:09:41","8.0799","0.0","212.33","0","60.03","2"
"01/24/12 14:04:44","8.0806","14.4","213.2","7","60.03","2"
"01/24/12 14:09:42","8.0812","0.0","212.96","140","60.0","3"
"01/24/12 14:14:41","8.0818","12.4","212.96","4","60.0","3"
"01/24/12 14:44:41","8.0824","13.6","213.76","5","60.03","3"
"01/24/12 15:09:42","8.0835","7.9","212.8","0","60.0","4"
"01/24/12 15:14:43","8.0839","11.2","213.16","57","60.0","4"
"01/24/12 15:19:43","8.0845","14.6","213.87","2","60.0","4"
"01/25/12 10:19:41","8.0845","0.0","213.27","0","60.03","2"
"01/25/12 10:44:42","8.0871","14.7","213.18","54","60.03","8"
"01/25/12 10:49:42","8.0877","7.4","213.94","144","60.07","9"
"01/25/12 10:54:42","8.0886","19.7","215.1","221","60.03","11"
"01/25/12 10:59:42","8.0902","28.9","214.52","88","60.0","12"
"01/25/12 11:04:42","8.0918","24.4","215.27","285","60.03","14"
"01/25/12 11:09:42","8.0937","29.6","216.35","130","60.03","15"
"01/25/12 11:14:41","8.0964","38.3","216.73","143","60.0","17"
"01/25/12 11:19:42","8.105","92.0","216.11","444","60.03","20"
"01/25/12 11:24:41","8.1133","130.0","217.41","603","60.0","21"
"01/25/12 11:29:41","8.1231","138.7","217.74","643","60.03","22"
"01/25/12 11:34:41","8.1322","134.2","217.97","618","60.03","22"
"01/25/12 11:39:41","8.1441","192.0","217.1","867","60.03","24"
"01/25/12 11:44:41","8.1566","95.5","215.82","463","60.03","24"
"01/25/12 11:49:42","8.1668","202.7","217.97","923","60.07","24"
"01/25/12 11:54:42","8.1784","182.5","217.07","840","60.03","25"
"01/25/12 11:59:41","8.1887","84.8","213.29","414","60.03","25"
"01/25/12 12:04:41","8.1945","74.6","213.72","374","60.07","23"
"01/25/12 12:09:42","8.1995","59.6","214.62","426","60.03","22"
"01/25/12 12:14:41","8.2049","72.0","214.85","358","60.03","21"
"01/25/12 12:19:42","8.2103","70.7","214.35","355","60.03","20"
"01/25/12 12:24:42","8.2158","62.9","214.44","320","60.03","19"
"01/25/12 12:29:41","8.2202","50.0","213.7","155","60.03","18"
"01/25/12 12:34:42","8.2247","49.7","214.11","458","60.03","17"
"01/25/12 12:39:42","8.2294","57.7","214.69","361","60.03","16"
"01/25/12 12:44:41","8.2332","41.8","213.85","115","60.0","15"
"01/25/12 12:49:41","8.2367","38.4","213.87","166","60.03","15"
"01/25/12 12:54:42","8.2396","31.9","213.53","177","60.03","14"
"01/25/12 12:59:42","8.2421","24.8","214.06","154","60.0","13"
"01/25/12 13:04:42","8.2443","18.8","214.2","248","60.0","13"
"01/25/12 13:09:41","8.2463","17.5","214.93","38","60.03","13"
"01/25/12 13:14:41","8.2483","31.0","213.94","190","60.0","12"
"01/25/12 13:19:41","8.2505","23.4","213.29","188","60.03","11"
"01/25/12 13:24:42","8.2527","33.0","213.32","212","60.03","11"
"01/25/12 13:29:42","8.255","31.7","214.35","177","60.07","11"
"01/25/12 13:34:43","8.2577","44.5","214.27","234","60.03","11"
"01/25/12 13:39:42","8.2613","48.4","214.1","410","60.03","11"
"01/25/12 13:44:42","8.2677","105.9","215.97","501","60.03","11"
"01/25/12 13:49:42","8.2797","171.2","217.79","782","60.07","13"
"01/25/12 13:54:42","8.2926","163.2","216.83","747","60.03","15"
"01/25/12 13:59:41","8.3051","158.5","216.95","729","60.03","16"
"01/25/12 14:04:42","8.3173","154.9","217.37","714","60.07","17"
"01/25/12 14:09:42","8.3292","151.7","217.78","693","60.0","17"
"01/25/12 14:14:42","8.3409","148.0","217.97","681","60.0","18"
"01/25/12 14:19:41","8.3521","140.3","217.31","653","60.07","18"
"01/25/12 14:24:41","8.3629","136.4","217.35","632","60.07","19"
"01/25/12 14:29:42","8.3735","131.9","217.86","613","60.07","19"
"01/25/12 14:34:42","8.3834","126.8","216.82","594","60.03","20"
"01/25/12 14:39:42","8.3888","24.0","214.69","50","60.03","19"
"01/25/12 14:44:41","8.3907","29.8","214.77","54","60.07","18"
"01/25/12 14:49:41","8.393","37.1","214.98","153","60.03","17"
"01/25/12 14:54:41","8.4005","132.5","216.33","618","60.03","17"
"01/25/12 14:59:42","8.4106","124.5","215.65","584","60.0","18"
"01/25/12 15:04:41","8.4197","111.7","216.65","528","60.03","17"
"01/25/12 15:09:42","8.4281","80.9","216.2","395","60.0","17"
"01/25/12 15:14:41","8.4352","97.2","215.99","466","60.0","17"
"01/25/12 15:19:42","8.4426","89.2","215.68","434","60.03","17"
"01/25/12 15:24:42","8.4451","14.9","214.2","146","60.03","16"
"01/25/12 15:29:41","8.4457","13.0","213.74","10","60.0","15"
"01/25/12 15:34:41","8.446","12.3","213.5","0","60.03","13"
"01/25/12 15:39:42","8.4465","10.7","213.66","2","60.0","12"
"01/25/12 15:44:42","8.4468","0.0","213.39","0","60.0","11"
"01/26/12 08:24:41","8.4475","0.0","212.92","154","60.0","4"
"01/26/12 08:29:43","8.4479","0.0","213.01","156","60.03","4"
"01/26/12 08:34:41","8.4481","0.0","212.92","0","60.03","4"
"01/26/12 08:59:43","8.4497","9.0","213.01","124","60.03","5"
"01/26/12 09:04:43","8.4504","0.0","213.03","172","60.03","6"
"01/26/12 09:09:43","8.4512","7.2","212.4","184","60.03","6"
"01/26/12 09:14:42","8.452","15.5","213.44","103","60.03","6"
"01/26/12 09:19:42","8.4532","22.7","213.52","98","60.03","6"
"01/26/12 09:24:41","8.4545","25.7","214.23","47","60.03","6"
"01/26/12 09:29:42","8.456","14.9","213.79","91","60.03","6"
"01/26/12 09:34:43","8.4577","32.4","213.27","212","60.03","7"
"01/26/12 09:39:43","8.4597","22.1","213.12","306","60.03","7"
