"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/26/12 09:44:41","8.4618","33.6","213.48","101","60.03","8"
"01/26/12 09:49:42","8.464","26.3","214.06","148","60.03","8"
"01/26/12 09:54:43","8.4661","33.1","213.69","143","60.03","9"
"01/26/12 09:59:42","8.4685","26.7","212.85","254","60.0","9"
"01/26/12 10:04:41","8.4708","38.6","214.04","215","60.0","9"
"01/26/12 10:09:41","8.4736","35.6","213.12","196","60.03","9"
"01/26/12 10:14:42","8.4762","32.9","213.36","143","60.03","9"
"01/26/12 10:19:42","8.4792","32.3","213.31","304","60.03","10"
"01/26/12 10:24:41","8.4821","38.3","213.55","213","60.03","10"
"01/26/12 10:29:42","8.4849","32.3","214.42","92","60.0","11"
"01/26/12 10:34:43","8.4878","42.8","214.6","216","60.07","11"
"01/26/12 10:39:41","8.4906","37.7","213.54","179","60.03","11"
"01/26/12 10:44:43","8.4936","34.0","213.93","101","60.03","11"
"01/26/12 10:49:42","8.4964","37.7","214.7","153","60.03","11"
"01/26/12 10:54:43","8.4991","32.4","214.95","91","60.03","11"
"01/26/12 10:59:42","8.5021","33.5","215.7","284","60.03","11"
"01/26/12 11:04:42","8.5051","47.1","214.79","203","60.0","11"
"01/26/12 11:09:42","8.5092","61.4","214.99","316","60.03","11"
"01/26/12 11:14:43","8.5129","42.6","213.99","216","60.03","11"
"01/26/12 11:19:43","8.5166","38.5","214.71","120","60.03","12"
"01/26/12 11:24:41","8.5203","57.9","214.55","408","60.03","12"
"01/26/12 11:29:42","8.526","76.8","214.92","384","60.03","12"
"01/26/12 11:34:42","8.5306","41.8","214.42","203","60.03","12"
"01/26/12 11:39:41","8.5349","62.4","214.38","318","60.03","13"
"01/26/12 11:44:42","8.5397","62.7","214.55","324","60.07","13"
"01/26/12 11:49:43","8.545","66.0","214.4","336","60.03","13"
"01/26/12 11:54:42","8.5548","195.6","217.62","889","60.03","14"
"01/26/12 11:59:42","8.5613","46.9","214.15","207","60.0","14"
"01/26/12 12:04:43","8.5662","61.0","214.36","417","60.03","14"
"01/26/12 12:09:42","8.5706","70.6","214.34","172","60.07","15"
"01/26/12 12:14:42","8.5764","89.1","215.47","433","60.03","15"
"01/26/12 12:19:42","8.5844","76.7","215.07","382","60.07","16"
"01/26/12 12:24:43","8.5899","87.2","215.51","428","60.03","16"
"01/26/12 12:29:42","8.5993","91.6","216.03","445","60.03","17"
"01/26/12 12:34:42","8.6058","81.0","216.22","396","60.03","17"
"01/26/12 12:39:43","8.6102","38.7","214.91","141","60.03","17"
"01/26/12 12:44:42","8.6129","35.1","215.64","175","60.03","17"
"01/26/12 12:49:43","8.6152","35.3","215.79","97","60.03","16"
"01/26/12 12:54:41","8.6177","38.7","215.17","98","60.0","15"
"01/26/12 12:59:43","8.6203","33.4","214.8","220","60.03","15"
"01/26/12 13:04:41","8.6223","37.6","214.56","289","60.03","14"
"01/26/12 13:09:42","8.625","31.1","214.62","130","60.03","14"
"01/26/12 13:14:43","8.6271","32.0","213.8","177","60.03","14"
"01/26/12 13:19:41","8.6291","15.6","214.28","202","60.07","13"
"01/26/12 13:24:42","8.6311","35.1","213.4","54","60.03","13"
"01/26/12 13:29:43","8.6329","12.5","213.7","187","60.03","13"
"01/26/12 13:34:42","8.6346","20.5","213.91","32","60.03","12"
"01/26/12 13:39:43","8.6364","20.2","213.73","115","60.03","11"
"01/26/12 13:44:42","8.6385","14.6","214.28","22","60.03","11"
"01/26/12 13:49:42","8.6403","23.9","214.17","45","60.03","11"
"01/26/12 13:54:42","8.642","34.6","213.18","58","60.03","11"
"01/26/12 13:59:42","8.6436","25.8","213.28","57","60.0","11"
"01/26/12 14:04:43","8.6449","13.7","213.21","101","60.0","10"
"01/26/12 14:09:42","8.6461","21.1","214.08","209","60.0","10"
"01/26/12 14:14:43","8.6472","13.2","214.02","262","60.0","9"
"01/26/12 14:19:42","8.6481","11.3","213.5","3","60.03","9"
"01/26/12 14:24:42","8.6489","13.8","213.55","1","60.03","9"
"01/26/12 14:29:42","8.6497","14.1","213.19","0","60.03","8"
"01/26/12 14:34:41","8.6502","15.1","212.96","159","60.0","8"
"01/26/12 14:39:42","8.6508","15.5","213.23","0","60.03","8"
"01/26/12 14:44:41","8.6512","0.0","212.41","0","60.0","7"
"01/26/12 14:49:42","8.6514","0.0","212.74","0","60.0","7"
"01/26/12 14:54:43","8.6514","0.0","213.38","0","60.03","6"
"01/27/12 07:39:45","8.6524","16.2","213.86","200","60.03","1"
"01/27/12 07:44:43","8.6551","44.7","214.44","333","60.03","2"
"01/27/12 07:49:42","8.6586","50.6","214.85","283","60.07","2"
"01/27/12 07:54:42","8.6612","37.1","214.9","190","60.03","3"
"01/27/12 07:59:42","8.6651","43.8","215.16","216","59.96","3"
"01/27/12 08:04:42","8.6692","77.5","215.0","386","60.0","4"
"01/27/12 08:09:43","8.6756","85.7","215.99","418","60.03","4"
"01/27/12 08:14:43","8.6826","93.4","216.55","450","60.03","5"
"01/27/12 08:19:43","8.6901","101.5","215.87","485","60.03","6"
"01/27/12 08:24:43","8.6984","109.4","216.03","517","60.03","6"
"01/27/12 08:29:44","8.7072","115.9","214.47","546","60.0","6"
"01/27/12 08:34:42","8.7163","122.0","216.4","573","60.03","7"
"01/27/12 08:39:43","8.7261","127.3","216.76","598","60.03","8"
"01/27/12 08:44:43","8.7362","133.4","215.93","624","60.0","9"
"01/27/12 08:49:42","8.7468","138.8","215.81","649","60.03","9"
"01/27/12 08:54:42","8.7578","143.8","216.13","667","60.03","10"
"01/27/12 08:59:42","8.7692","148.6","217.07","687","60.0","10"
"01/27/12 09:04:42","8.781","153.1","216.67","704","60.03","11"
"01/27/12 09:09:43","8.7931","158.5","217.56","724","60.0","11"
"01/27/12 09:14:42","8.8055","161.7","216.37","745","60.0","11"
"01/27/12 09:19:42","8.8183","166.2","216.76","763","60.03","12"
"01/27/12 09:24:43","8.8315","169.4","217.03","771","60.07","13"
"01/27/12 09:29:42","8.8448","173.5","216.36","794","60.03","13"
"01/27/12 09:34:43","8.8585","177.1","216.56","810","60.03","13"
"01/27/12 09:39:43","8.8725","181.0","217.82","824","60.0","13"
"01/27/12 09:44:42","8.8865","183.6","217.36","833","60.03","14"
"01/27/12 09:49:42","8.901","186.1","217.0","847","60.03","15"
"01/27/12 09:54:43","8.9156","190.0","216.65","865","60.03","15"
"01/27/12 09:59:43","8.9306","192.4","216.91","874","60.0","15"
"01/27/12 10:04:42","8.9455","194.8","216.47","884","60.03","15"
"01/27/12 10:09:43","8.9608","196.1","217.5","887","60.03","15"
"01/27/12 10:14:44","8.9761","195.8","217.7","883","60.03","15"
"01/27/12 10:19:44","8.9894","149.5","217.17","693","60.03","15"
"01/27/12 10:24:43","9.0024","183.9","216.63","839","60.07","15"
"01/27/12 10:29:43","9.0161","159.5","216.09","737","60.0","14"
"01/27/12 10:34:43","9.0294","196.3","216.58","891","60.03","14"
"01/27/12 10:39:44","9.0447","195.9","216.76","889","60.03","15"
"01/27/12 10:44:42","9.0594","120.3","215.52","573","60.03","15"
"01/27/12 10:49:42","9.0744","195.8","217.93","885","60.03","15"
"01/27/12 10:54:43","9.0896","195.8","218.25","884","60.03","15"
"01/27/12 10:59:43","9.1046","195.4","218.23","881","60.03","16"
"01/27/12 11:04:43","9.1185","193.9","218.05","866","60.0","17"
"01/27/12 11:09:43","9.1334","196.4","218.45","877","60.03","17"
"01/27/12 11:14:43","9.1485","195.4","217.97","885","60.03","18"
"01/27/12 11:19:43","9.1638","195.5","217.72","884","60.03","18"
"01/27/12 11:24:44","9.179","195.3","218.28","877","60.03","18"
"01/27/12 11:29:43","9.1942","196.0","218.33","877","60.03","18"
"01/27/12 11:39:43","9.2246","195.6","217.84","882","60.03","18"
"01/27/12 11:44:43","9.2397","194.5","217.49","877","60.0","19"
"01/27/12 11:49:43","9.255","195.1","218.03","883","60.03","19"
"01/27/12 11:54:43","9.2701","195.2","218.73","881","60.03","19"
"01/27/12 11:59:43","9.2854","195.3","218.1","886","60.0","19"
"01/27/12 12:04:43","9.3005","194.9","217.09","888","60.03","20"
"01/27/12 12:09:44","9.3158","194.9","216.9","886","60.03","20"
"01/27/12 12:14:43","9.3309","195.4","217.71","884","60.03","20"
"01/27/12 12:19:42","9.3461","195.7","217.84","883","60.0","19"
"01/27/12 12:24:42","9.3613","194.8","217.04","886","60.07","19"
"01/27/12 12:29:43","9.3766","195.4","218.5","875","60.0","20"
"01/27/12 12:34:42","9.3917","194.3","218.49","885","60.03","20"
"01/27/12 12:39:44","9.407","195.6","217.92","883","60.0","19"
"01/27/12 12:44:42","9.4221","195.4","217.96","878","60.03","19"
"01/27/12 12:49:43","9.4374","195.3","218.22","881","60.0","19"
"01/27/12 12:54:44","9.4526","195.5","218.63","880","60.07","19"
"01/27/12 12:59:42","9.4678","196.0","218.91","879","60.0","19"
"01/27/12 13:04:43","9.4832","194.6","218.06","886","60.0","19"
"01/27/12 13:09:43","9.4984","195.6","217.6","882","60.03","19"
"01/27/12 13:14:42","9.5135","195.5","218.22","882","60.03","19"
"01/27/12 13:19:43","9.5285","194.8","217.78","883","60.0","19"
"01/27/12 13:24:42","9.54","159.8","217.18","732","60.03","18"
"01/27/12 13:29:42","9.551","79.2","215.72","388","60.03","18"
"01/27/12 13:34:43","9.557","75.3","215.74","371","60.03","16"
"01/27/12 13:39:43","9.5666","196.0","218.36","886","60.03","16"
"01/27/12 13:44:43","9.581","192.4","218.29","869","60.03","17"
"01/27/12 13:49:43","9.5892","61.0","215.09","314","60.03","16"
"01/27/12 13:54:43","9.599","183.2","218.03","832","60.0","16"
"01/27/12 13:59:43","9.6128","172.6","217.8","783","60.07","17"
"01/27/12 14:04:42","9.6261","169.9","217.63","768","60.0","17"
"01/27/12 14:09:43","9.6392","165.7","217.22","758","60.03","17"
"01/27/12 14:14:44","9.652","101.1","216.42","481","60.0","17"
"01/27/12 14:19:43","9.6583","76.8","215.66","380","60.03","15"
"01/27/12 14:24:42","9.667","169.6","217.87","774","60.03","15"
"01/27/12 14:29:43","9.6791","150.1","217.66","691","60.03","16"
"01/27/12 14:34:43","9.6902","145.6","216.84","673","60.03","16"
"01/27/12 14:39:44","9.7013","136.4","217.02","633","60.0","16"
"01/27/12 14:44:42","9.7112","120.8","216.44","569","60.03","15"
"01/27/12 14:49:42","9.7201","116.0","216.01","550","60.03","15"
"01/27/12 14:54:43","9.7279","80.5","214.84","396","60.03","15"
"01/27/12 14:59:43","9.7332","71.4","214.68","361","60.03","14"
"01/27/12 15:04:42","9.7397","91.9","215.18","449","60.0","13"
"01/27/12 15:09:42","9.7455","83.1","214.44","407","60.0","13"
"01/27/12 15:14:43","9.7486","26.5","214.51","125","60.07","13"
"01/27/12 15:19:42","9.7505","16.5","213.87","129","60.0","12"
"01/27/12 15:24:43","9.7518","14.0","214.12","7","60.03","11"
"01/27/12 15:29:43","9.753","11.3","213.57","7","60.07","11"
"01/27/12 15:34:43","9.7538","15.7","213.9","80","60.03","10"
"01/27/12 15:39:44","9.7548","14.5","212.91","1","60.03","10"
"01/27/12 15:44:43","9.7555","8.0","213.17","0","60.03","9"
"01/27/12 15:49:42","9.7563","1.0","214.08","144","60.03","9"
"01/28/12 08:09:44","9.7567","6.2","211.34","0","60.03","0"
"01/28/12 08:14:44","9.7571","12.4","212.56","2","60.07","0"
"01/28/12 08:19:43","9.758","4.6","211.87","172","60.0","1"
"01/28/12 08:24:44","9.7586","11.2","211.87","11","60.03","1"
"01/28/12 08:29:42","9.7595","11.1","211.54","5","60.03","1"
"01/28/12 08:59:44","9.7603","11.9","212.31","14","60.0","1"
"01/28/12 09:04:43","9.7613","12.7","211.82","0","60.0","1"
"01/28/12 09:29:44","9.7623","8.1","211.6","0","60.03","1"
"01/28/12 09:34:43","9.7631","19.9","213.01","63","60.03","1"
"01/28/12 09:39:44","9.7644","12.8","212.13","37","60.0","1"
"01/28/12 09:44:42","9.7659","18.4","212.79","32","60.03","1"
"01/28/12 09:49:43","9.7678","34.8","212.6","336","60.03","2"
"01/28/12 09:54:44","9.7698","36.2","212.31","269","60.03","2"
"01/28/12 09:59:44","9.7728","46.9","213.27","250","60.0","2"
"01/28/12 10:04:42","9.7753","18.3","212.39","153","60.0","2"
"01/28/12 10:09:43","9.7767","21.8","212.27","228","60.03","2"
"01/28/12 10:14:44","9.7783","29.3","212.56","204","60.0","2"
"01/28/12 10:19:44","9.78","20.9","211.95","24","60.03","1"
"01/28/12 10:24:42","9.782","23.0","212.38","213","60.03","2"
"01/28/12 10:29:43","9.785","46.1","212.22","218","60.0","2"
"01/28/12 10:34:43","9.7878","39.5","212.55","236","60.07","2"
"01/28/12 10:39:44","9.7905","36.6","212.55","95","60.0","2"
"01/28/12 10:44:44","9.7926","33.6","212.45","183","60.03","2"
"01/28/12 10:49:43","9.7944","26.7","212.18","297","60.03","2"
"01/28/12 10:54:43","9.7958","22.0","212.39","288","60.03","1"
"01/28/12 10:59:43","9.7983","35.2","211.9","179","60.03","2"
"01/28/12 11:04:44","9.8012","40.5","212.36","302","60.03","1"
"01/28/12 11:09:42","9.8039","52.5","213.06","108","60.03","2"
"01/28/12 11:14:44","9.8065","34.6","212.64","273","60.03","2"
"01/28/12 11:19:44","9.8097","48.8","212.85","343","60.03","2"
"01/28/12 11:24:42","9.8128","29.8","211.75","102","60.07","2"
"01/28/12 11:29:43","9.816","55.3","213.24","236","60.03","2"
"01/28/12 11:34:43","9.8194","25.9","212.55","77","60.03","2"
"01/28/12 11:39:44","9.8217","27.9","212.43","159","60.03","2"
"01/28/12 11:44:43","9.8242","20.5","212.23","177","60.03","2"
"01/28/12 11:49:43","9.827","34.7","212.49","75","60.03","2"
"01/28/12 11:54:43","9.8288","29.0","212.64","137","60.03","1"
"01/28/12 11:59:42","9.8321","44.5","212.8","371","60.03","2"
"01/28/12 12:04:43","9.8362","51.4","212.31","270","60.03","2"
"01/28/12 12:09:43","9.8396","33.7","213.27","297","60.03","2"
"01/28/12 12:14:44","9.8424","22.9","213.14","108","60.0","2"
"01/28/12 12:19:44","9.8446","22.9","213.2","255","60.07","2"
"01/28/12 12:24:43","9.8469","29.8","211.95","108","60.0","1"
"01/28/12 12:29:42","9.8486","13.6","212.78","59","60.03","1"
"01/28/12 12:34:43","9.8504","23.2","212.48","48","60.03","1"
"01/28/12 12:39:43","9.8522","28.0","212.89","276","60.03","1"
"01/28/12 12:44:44","9.8548","34.2","213.31","206","60.0","1"
"01/28/12 12:49:43","9.8572","15.5","213.48","20","60.07","1"
"01/28/12 12:54:43","9.8588","25.6","212.83","95","60.0","1"
"01/28/12 12:59:44","9.8611","34.3","212.76","204","60.07","1"
"01/28/12 13:04:43","9.8632","24.6","212.67","215","60.03","1"
"01/28/12 13:09:43","9.8652","30.1","212.43","34","60.03","1"
"01/28/12 13:14:44","9.8667","26.4","211.97","70","60.0","1"
"01/28/12 13:19:42","9.8688","24.3","212.13","278","60.07","1"
"01/28/12 13:29:44","9.8721","13.1","213.01","26","60.03","1"
"01/28/12 13:34:42","9.8735","13.7","213.5","50","60.03","0"
"01/28/12 13:39:42","9.8745","14.3","211.99","72","60.03","0"
"01/28/12 13:44:43","9.8754","14.1","212.14","3","60.07","0"
"01/28/12 13:49:42","9.8761","0.0","212.51","212","60.03","0"
"01/28/12 13:54:43","9.8769","4.7","211.68","168","60.03","0"
"01/28/12 13:59:43","9.8777","0.0","212.37","210","60.0","0"
"01/28/12 14:04:44","9.8786","13.2","212.78","6","60.07","0"
"01/28/12 14:09:43","9.88","25.7","211.78","129","60.07","0"
"01/28/12 14:14:43","9.8817","16.1","211.94","181","60.0","0"
"01/28/12 14:19:44","9.8833","15.5","211.81","46","60.0","0"
"01/28/12 14:24:43","9.8849","20.0","212.06","220","60.07","0"
"01/28/12 14:29:43","9.8864","19.6","211.5","266","60.03","0"
"01/28/12 14:34:42","9.888","26.7","212.7","163","60.03","0"
"01/28/12 14:39:43","9.8895","10.5","212.38","2","60.0","0"
"01/28/12 14:44:44","9.8909","13.9","212.22","22","60.03","0"
"01/28/12 14:49:43","9.892","16.7","212.65","99","60.07","-1"
"01/28/12 14:54:44","9.8931","13.6","212.37","13","60.03","-1"
"01/28/12 14:59:43","9.8941","7.7","212.86","231","60.03","-1"
"01/28/12 15:04:44","9.895","12.0","212.44","119","60.03","-1"
"01/28/12 15:09:42","9.8959","0.0","212.52","0","60.0","-1"
"01/28/12 15:14:43","9.8964","0.0","212.08","88","60.03","-1"
"01/28/12 15:19:42","9.8971","6.7","213.23","263","60.07","-1"
"01/28/12 15:24:43","9.8978","4.3","212.73","180","60.0","-1"
"01/28/12 15:29:44","9.8988","11.3","213.17","134","60.03","-1"
"01/28/12 15:34:43","9.8997","10.7","212.76","0","60.07","-1"
"01/28/12 15:39:43","9.9004","0.0","212.84","0","60.03","-1"
"01/28/12 15:44:44","9.9009","7.1","213.54","0","60.0","-1"
"01/28/12 15:49:42","9.9013","6.1","213.79","217","60.03","-1"
"01/28/12 15:54:43","9.9015","0.0","213.82","0","60.03","-2"
"01/29/12 08:39:46","9.9025","15.9","212.72","2","60.03","-4"
"01/29/12 08:44:43","9.9033","15.1","212.62","45","60.03","-4"
"01/29/12 08:49:44","9.9043","6.3","212.86","0","60.03","-4"
"01/29/12 08:54:45","9.905","16.2","212.37","72","60.0","-4"
"01/29/12 08:59:43","9.9059","13.7","212.4","22","60.0","-4"
"01/29/12 09:04:43","9.907","13.4","213.82","200","60.0","-3"
"01/29/12 09:09:43","9.9084","11.1","214.27","10","60.03","-3"
"01/29/12 09:14:44","9.9099","36.2","213.59","71","60.03","-3"
"01/29/12 09:19:43","9.9125","40.9","213.36","291","60.0","-3"
"01/29/12 09:24:43","9.9145","26.1","213.62","184","60.03","-3"
"01/29/12 09:29:44","9.9163","25.1","213.53","210","60.0","-2"
"01/29/12 09:34:44","9.9196","30.0","213.04","50","60.03","-2"
"01/29/12 09:39:45","9.9232","31.2","213.21","137","60.03","-2"
"01/29/12 09:44:43","9.9258","29.2","213.79","84","60.03","-2"
"01/29/12 09:49:43","9.9286","44.0","213.37","384","60.03","-2"
"01/29/12 09:54:44","9.933","35.7","214.2","237","60.03","-1"
"01/29/12 09:59:43","9.935","23.4","212.96","258","60.03","-2"
"01/29/12 10:04:44","9.937","36.4","213.03","262","60.07","-2"
"01/29/12 10:09:44","9.9419","72.3","214.21","362","60.03","-1"
"01/29/12 10:14:45","9.9463","42.9","213.88","202","60.03","-1"
"01/29/12 10:19:43","9.95","38.3","215.16","387","60.03","-1"
"01/29/12 10:24:43","9.9575","88.3","214.86","430","60.03","0"
"01/29/12 10:29:44","9.9659","161.3","215.77","747","60.03","1"
"01/29/12 10:34:45","9.9782","140.2","215.36","654","60.07","2"
"01/29/12 10:39:43","9.987","127.7","215.62","600","60.07","1"
"01/29/12 10:44:44","9.9942","72.2","214.06","366","60.03","1"
"01/29/12 10:49:43","10.0008","73.1","214.35","366","60.03","1"
"01/29/12 10:54:45","10.0069","46.9","213.69","387","60.03","1"
"01/29/12 10:59:45","10.0069","37.6","213.21","189","60.03","0"
"01/29/12 11:04:43","10.0104","46.2","213.86","367","60.03","0"
"01/29/12 11:09:43","10.0171","50.4","212.9","369","60.03","0"
"01/29/12 11:14:44","10.0208","56.8","212.57","130","60.0","0"
"01/29/12 11:19:44","10.0261","75.3","214.13","380","60.07","0"
"01/29/12 11:24:44","10.0314","44.2","213.58","118","60.03","0"
"01/29/12 11:29:44","10.0353","56.1","214.23","375","60.0","0"
"01/29/12 11:34:44","10.041","156.0","216.58","719","60.03","0"
"01/29/12 11:39:43","10.0491","65.5","214.72","333","60.03","0"
"01/29/12 11:44:43","10.0551","70.6","214.84","357","60.03","0"
"01/29/12 11:49:44","10.061","82.1","214.05","404","60.03","0"
"01/29/12 11:54:44","10.0664","41.9","213.11","422","60.03","0"
"01/29/12 11:59:45","10.0702","59.3","213.22","328","60.03","0"
"01/29/12 12:04:43","10.0741","44.7","213.41","374","60.0","0"
"01/29/12 12:09:44","10.0838","132.2","215.99","620","60.03","1"
"01/29/12 12:14:44","10.0918","116.0","215.43","554","60.03","1"
"01/29/12 12:19:44","10.1013","72.3","214.14","361","60.03","2"
"01/29/12 12:24:43","10.1081","77.1","214.19","385","60.03","2"
"01/29/12 12:29:43","10.1144","72.1","213.76","362","60.03","1"
"01/29/12 12:34:44","10.1185","60.9","213.74","208","60.07","1"
"01/29/12 12:39:44","10.1244","68.3","213.84","364","60.03","1"
"01/29/12 12:44:43","10.132","156.9","216.15","727","60.03","1"
"01/29/12 12:49:44","10.1389","63.8","213.95","358","60.03","1"
"01/29/12 12:54:43","10.144","152.2","215.93","687","60.03","1"
"01/29/12 12:59:44","10.1507","65.9","213.5","338","60.0","1"
"01/29/12 13:04:44","10.1557","50.1","214.18","371","60.03","1"
"01/29/12 13:09:43","10.1603","74.4","214.31","373","60.03","1"
"01/29/12 13:14:43","10.1658","39.9","213.74","294","60.03","1"
"01/29/12 13:19:43","10.1694","56.1","213.87","89","60.03","0"
"01/29/12 13:24:44","10.1739","37.4","213.91","201","60.03","0"
"01/29/12 13:29:43","10.18","55.9","213.23","119","60.03","0"
"01/29/12 13:34:45","10.188","174.5","215.85","800","60.07","1"
"01/29/12 13:39:43","10.1964","196.7","217.44","887","60.03","1"
"01/29/12 13:44:44","10.2069","71.1","214.28","361","60.0","1"
"01/29/12 13:49:44","10.2204","121.5","216.27","567","60.07","3"
"01/29/12 13:54:44","10.2329","195.9","217.68","892","60.07","3"
"01/29/12 13:59:44","10.2472","196.8","218.06","889","60.03","4"
"01/29/12 14:04:44","10.2601","45.6","214.66","98","60.03","4"
"01/29/12 14:09:45","10.2713","81.5","215.5","398","60.0","5"
"01/29/12 14:14:44","10.2777","46.1","214.32","177","60.07","3"
"01/29/12 14:19:43","10.2823","77.4","214.59","387","60.03","2"
"01/29/12 14:24:44","10.2898","74.4","214.35","371","60.03","2"
"01/29/12 14:29:44","10.2946","28.7","213.33","168","60.03","1"
"01/29/12 14:34:45","10.2964","11.6","213.58","22","60.07","1"
"01/29/12 14:39:43","10.298","20.7","213.03","139","60.03","0"
"01/29/12 14:44:44","10.2998","15.9","213.52","266","60.0","0"
"01/29/12 14:49:44","10.3016","26.9","213.55","88","60.03","-1"
"01/29/12 14:54:44","10.3043","35.8","213.57","176","60.03","-1"
"01/29/12 14:59:44","10.3061","11.0","212.78","42","60.03","-1"
"01/29/12 15:04:45","10.3076","21.3","213.17","310","60.03","-1"
"01/29/12 15:09:43","10.3101","21.0","212.74","260","60.03","-1"
"01/29/12 15:14:44","10.3117","17.0","211.79","4","60.03","-2"
"01/29/12 15:19:44","10.3129","11.2","212.79","4","60.03","-2"
"01/29/12 15:24:43","10.3136","11.6","212.5","185","60.03","-2"
"01/29/12 15:29:44","10.3142","15.6","212.09","28","60.03","-2"
"01/29/12 15:34:44","10.315","11.3","213.35","3","60.0","-2"
"01/29/12 15:39:45","10.3158","10.4","213.12","56","60.07","-2"
"01/29/12 15:44:45","10.3164","15.0","212.49","4","60.0","-2"
"01/29/12 15:49:43","10.3171","0.0","212.41","3","60.03","-2"
"01/29/12 15:54:43","10.3189","15.6","212.63","22","60.03","-2"
"01/29/12 15:59:44","10.3211","51.1","212.7","385","60.07","-2"
"01/29/12 16:04:45","10.3219","6.7","212.49","0","60.0","-2"
"01/29/12 16:09:45","10.3227","0.0","211.64","0","60.03","-2"
"01/29/12 16:14:43","10.3232","15.5","211.57","19","60.03","-2"
"01/30/12 09:24:47","10.3232","0.0","212.25","0","60.07","-4"
"01/30/12 09:54:46","10.3232","0.0","213.2","0","60.03","-4"
"01/30/12 10:19:45","10.3245","0.0","212.2","0","60.0","-2"
"01/30/12 10:24:45","10.3249","0.0","213.36","0","60.07","-1"
"01/30/12 10:29:44","10.3252","11.7","212.39","8","60.0","-1"
"01/30/12 10:34:44","10.3257","10.3","213.8","4","60.03","-1"
"01/30/12 10:39:44","10.326","12.8","214.22","22","60.07","-1"
"01/30/12 10:44:45","10.3267","13.9","213.71","9","60.0","-1"
"01/30/12 10:49:45","10.3273","0.0","214.26","0","60.03","0"
"01/30/12 10:54:45","10.328","14.8","213.18","0","60.03","0"
"01/30/12 10:59:44","10.3287","12.1","214.43","1","60.0","0"
"01/30/12 11:04:44","10.3296","6.6","214.77","190","60.03","0"
"01/30/12 11:09:44","10.3304","13.8","213.53","104","60.03","0"
"01/30/12 11:14:44","10.3312","11.5","213.08","88","60.03","0"
"01/30/12 11:19:45","10.3322","13.6","213.39","5","60.03","0"
"01/30/12 11:24:44","10.3332","12.4","214.17","3","60.03","0"
"01/30/12 11:29:45","10.335","22.1","213.49","180","60.0","0"
"01/30/12 11:34:45","10.3369","37.1","212.41","68","60.0","0"
"01/30/12 11:39:44","10.3385","25.1","213.32","123","60.03","0"
"01/30/12 11:44:44","10.34","13.3","213.25","224","60.07","0"
"01/30/12 11:49:45","10.3417","15.8","213.01","213","60.03","0"
"01/30/12 11:54:44","10.3435","32.6","213.47","161","60.03","0"
"01/30/12 11:59:44","10.3454","33.6","212.32","164","60.03","0"
"01/30/12 12:04:44","10.3471","29.3","212.21","110","60.03","1"
"01/30/12 12:09:45","10.3488","14.7","212.68","47","60.03","0"
"01/30/12 12:14:44","10.3504","16.5","212.99","41","60.03","0"
"01/30/12 12:19:45","10.3521","16.0","213.15","126","60.03","1"
"01/30/12 12:24:45","10.3537","19.3","212.58","134","60.03","1"
"01/30/12 12:29:45","10.3552","11.3","213.06","28","60.03","0"
"01/30/12 12:34:45","10.3568","11.9","213.79","274","60.03","0"
"01/30/12 12:39:45","10.3584","28.2","213.6","270","60.0","0"
"01/30/12 12:44:45","10.36","15.5","213.26","23","60.03","0"
"01/30/12 12:49:45","10.3614","29.2","213.48","71","60.0","0"
"01/30/12 12:54:45","10.3629","19.1","213.76","243","60.03","0"
"01/30/12 12:59:44","10.3644","10.8","214.81","225","60.03","0"
"01/30/12 13:04:44","10.3661","34.1","213.85","281","60.0","0"
"01/30/12 13:09:45","10.368","36.0","213.6","152","60.07","0"
"01/30/12 13:14:44","10.3699","24.1","213.32","106","60.07","0"
"01/30/12 13:19:44","10.3718","31.8","213.79","201","60.03","1"
"01/30/12 13:24:44","10.374","25.2","213.26","252","60.03","0"
"01/30/12 13:29:44","10.3762","32.3","213.76","191","60.03","1"
"01/30/12 13:34:44","10.3785","22.9","212.57","245","60.07","1"
"01/30/12 13:39:45","10.3806","29.2","213.79","263","60.03","1"
"01/30/12 13:44:46","10.3828","27.7","213.78","156","60.03","1"
"01/30/12 13:49:44","10.3848","31.2","214.03","221","60.03","1"
"01/30/12 13:54:44","10.387","31.2","214.59","104","60.03","1"
"01/30/12 13:59:44","10.3892","25.4","214.22","173","60.03","1"
"01/30/12 14:04:45","10.3914","35.1","213.81","254","60.03","1"
"01/30/12 14:09:44","10.3931","23.5","213.78","130","60.03","1"
"01/30/12 14:14:44","10.3946","15.5","212.98","59","60.03","2"
"01/30/12 14:19:45","10.3958","22.0","212.95","107","60.03","1"
"01/30/12 14:24:45","10.3969","8.9","213.68","224","60.03","1"
"01/30/12 14:29:44","10.3979","4.8","213.94","253","60.03","1"
"01/30/12 14:34:44","10.399","11.9","213.91","74","60.03","1"
"01/30/12 14:39:44","10.4003","12.9","214.31","13","60.0","1"
"01/30/12 14:44:44","10.4018","14.6","214.51","141","60.03","1"
"01/30/12 14:49:44","10.4032","16.4","214.45","204","60.03","1"
"01/30/12 14:54:44","10.4045","12.1","213.59","8","60.03","1"
"01/30/12 14:59:45","10.4056","23.5","213.03","82","60.03","1"
"01/30/12 15:04:45","10.4068","20.9","213.91","150","60.03","1"
"01/30/12 15:09:45","10.4079","15.3","213.5","2","60.07","1"
"01/30/12 15:14:44","10.4086","10.8","213.91","14","60.03","2"
"01/30/12 15:19:44","10.4092","12.6","213.87","65","60.03","2"
"01/30/12 15:24:45","10.41","14.7","213.54","2","60.03","2"
"01/30/12 15:29:45","10.4104","0.0","213.68","0","60.03","2"
"01/30/12 15:59:46","10.4104","0.0","213.82","0","60.07","0"
"01/31/12 08:14:48","10.4104","0.0","212.56","0","60.07","2"
"01/31/12 08:39:44","10.4113","14.7","212.63","11","60.03","4"
"01/31/12 08:44:44","10.412","11.9","212.57","47","60.0","4"
"01/31/12 08:49:45","10.4129","15.9","213.15","3","60.03","4"
"01/31/12 08:54:45","10.4139","20.6","212.1","178","60.0","5"
"01/31/12 08:59:45","10.4149","15.6","212.78","2","59.96","5"
"01/31/12 09:04:45","10.4159","16.6","213.27","1","60.03","5"
"01/31/12 09:09:46","10.417","11.8","212.42","127","60.03","5"
"01/31/12 09:14:44","10.4182","21.8","212.63","109","60.03","5"
"01/31/12 09:19:46","10.4196","17.4","212.55","4","60.07","5"
"01/31/12 09:24:44","10.421","14.1","212.98","4","60.0","6"
"01/31/12 09:29:44","10.4225","15.4","213.8","23","60.07","6"
"01/31/12 09:34:45","10.4246","35.8","213.93","243","60.03","6"
"01/31/12 09:39:45","10.4274","43.4","212.73","221","60.03","6"
"01/31/12 09:44:46","10.4304","39.5","213.41","293","60.03","6"
"01/31/12 09:49:45","10.433","37.9","212.89","187","60.03","6"
"01/31/12 09:54:44","10.4358","29.8","213.33","254","60.03","6"
"01/31/12 09:59:45","10.4384","37.2","212.58","70","60.0","6"
"01/31/12 10:04:46","10.4409","36.3","213.36","287","60.03","6"
"01/31/12 10:09:44","10.4435","35.7","213.3","254","60.03","6"
"01/31/12 10:14:44","10.4464","40.3","213.82","282","60.03","7"
"01/31/12 10:19:45","10.4491","38.0","213.03","173","60.03","7"
"01/31/12 10:24:44","10.4525","55.4","213.28","105","60.03","7"
"01/31/12 10:29:45","10.4568","64.6","213.19","330","60.0","7"
"01/31/12 10:34:46","10.462","66.9","213.4","151","60.03","8"
"01/31/12 10:39:45","10.4656","47.9","213.12","364","60.0","8"
"01/31/12 10:44:45","10.469","48.1","213.21","337","60.03","8"
"01/31/12 10:49:46","10.4727","40.5","213.64","339","60.03","8"
"01/31/12 10:54:45","10.4761","37.6","213.39","96","60.03","8"
"01/31/12 10:59:45","10.4796","47.9","214.55","195","60.0","8"
"01/31/12 11:04:46","10.484","47.9","214.49","92","60.03","9"
"01/31/12 11:09:45","10.488","66.7","215.14","359","60.03","9"
"01/31/12 11:14:45","10.4918","49.4","213.77","416","60.03","9"
"01/31/12 11:19:44","10.4962","73.6","214.11","366","60.03","9"
"01/31/12 11:24:45","10.5029","91.6","215.6","445","60.03","9"
"01/31/12 11:29:44","10.5095","89.2","214.69","435","60.0","10"
"01/31/12 11:34:45","10.5144","48.9","213.34","372","60.03","10"
"01/31/12 11:39:45","10.5171","25.1","213.12","223","60.07","10"
"01/31/12 11:44:46","10.5191","33.0","212.6","97","60.03","10"
"01/31/12 11:49:46","10.5208","20.6","213.11","225","60.0","10"
"01/31/12 11:54:44","10.5224","30.2","213.4","134","60.03","9"
"01/31/12 11:59:45","10.5243","29.9","213.23","80","60.0","9"
"01/31/12 12:04:45","10.527","35.6","213.06","252","60.0","9"
"01/31/12 12:09:45","10.5305","48.6","213.01","301","60.0","9"
"01/31/12 12:14:45","10.5338","37.1","213.67","192","60.0","9"
"01/31/12 12:19:45","10.537","54.0","213.63","157","60.03","9"
"01/31/12 12:24:46","10.5423","82.0","213.79","405","60.03","10"
"01/31/12 12:29:45","10.5499","140.2","215.19","656","60.0","10"
"01/31/12 12:34:46","10.5626","145.7","215.37","678","60.0","12"
"01/31/12 12:39:44","10.5737","122.0","215.47","577","60.0","12"
"01/31/12 12:44:45","10.5796","63.7","212.85","327","60.0","12"
"01/31/12 12:49:44","10.5849","165.7","215.8","768","60.03","12"
"01/31/12 12:54:45","10.5903","59.4","214.03","408","60.03","13"
"01/31/12 12:59:44","10.5972","71.5","214.52","360","60.0","13"
"01/31/12 13:04:45","10.6021","40.0","214.57","147","60.0","13"
"01/31/12 13:09:46","10.6055","37.7","215.01","354","60.03","13"
"01/31/12 13:14:45","10.6089","46.6","213.8","154","60.0","13"
"01/31/12 13:19:45","10.6152","140.8","216.95","653","60.03","14"
"01/31/12 13:24:45","10.6238","90.9","215.93","438","60.0","15"
"01/31/12 13:29:46","10.6304","55.7","215.39","367","60.07","14"
"01/31/12 13:34:45","10.6338","42.9","213.79","161","60.03","14"
"01/31/12 13:39:46","10.6368","42.0","213.74","310","60.0","14"
"01/31/12 13:44:44","10.6398","45.9","213.28","273","60.03","14"
"01/31/12 13:49:45","10.6433","63.6","212.95","354","60.03","14"
"01/31/12 13:54:45","10.648","66.5","214.57","339","60.03","14"
"01/31/12 13:59:44","10.6579","99.4","215.08","473","60.03","15"
"01/31/12 14:04:46","10.6671","144.7","215.58","675","60.0","16"
"01/31/12 14:09:45","10.6729","48.6","213.6","385","60.03","16"
"01/31/12 14:14:44","10.6772","43.4","213.92","215","60.03","16"
"01/31/12 14:19:45","10.6805","35.7","213.62","247","60.03","16"
"01/31/12 14:24:45","10.6833","36.6","213.62","69","60.0","16"
"01/31/12 14:29:46","10.6855","21.8","213.72","13","60.0","16"
"01/31/12 14:34:46","10.6874","13.2","213.52","27","60.03","16"
"01/31/12 14:39:45","10.6891","28.6","213.6","98","60.07","15"
"01/31/12 14:44:45","10.6909","14.7","212.6","147","60.03","15"
"01/31/12 14:49:46","10.6926","33.3","211.92","281","60.0","15"
"01/31/12 14:54:45","10.6942","14.7","212.73","195","60.03","15"
"01/31/12 14:59:45","10.6955","15.2","211.77","3","60.03","14"
"01/31/12 15:04:45","10.6967","12.0","211.39","5","60.03","13"
"01/31/12 15:09:46","10.6977","8.7","212.59","18","60.0","13"
"01/31/12 15:14:44","10.6987","15.0","213.17","112","60.03","12"
"01/31/12 15:19:46","10.702","97.4","213.32","472","60.03","12"
"01/31/12 15:24:44","10.7095","94.3","214.28","454","60.0","12"
"01/31/12 15:29:46","10.7164","82.8","214.46","407","60.07","12"
"01/31/12 15:34:45","10.7223","69.5","213.66","353","60.03","12"
"01/31/12 15:39:44","10.7272","48.7","213.89","363","60.03","12"
"01/31/12 15:44:44","10.7314","37.4","212.85","315","60.07","11"
"01/31/12 15:49:45","10.7352","39.0","214.05","273","60.03","11"
"01/31/12 15:54:46","10.7386","47.1","213.03","101","60.03","11"
"01/31/12 15:59:45","10.7416","39.9","212.93","287","60.07","11"
"01/31/12 16:04:45","10.7441","20.2","212.62","257","60.07","11"
"01/31/12 16:09:46","10.746","31.3","213.5","170","60.0","10"
"01/31/12 16:14:44","10.7475","14.7","213.77","3","60.03","9"
"02/01/12 08:39:45","10.7482","0.0","213.39","0","60.03","4"
"02/01/12 08:49:48","10.7486","14.2","213.39","56","60.03","5"
"02/01/12 08:54:47","10.7489","0.0","213.25","0","60.03","5"
"02/01/12 08:59:46","10.7494","0.0","213.44","0","60.03","5"
"02/01/12 09:04:46","10.7499","0.0","214.23","0","60.0","5"
"02/01/12 09:09:46","10.7508","8.0","213.49","189","60.03","5"
"02/01/12 09:14:45","10.7517","13.5","214.08","22","60.03","5"
"02/01/12 09:19:46","10.7527","15.4","213.11","5","60.03","6"
"02/01/12 09:24:46","10.7534","15.1","213.03","18","60.07","6"
"02/01/12 09:29:45","10.7543","14.4","213.89","7","60.03","6"
"02/01/12 09:34:45","10.7551","13.9","214.3","46","60.03","6"
"02/01/12 09:39:46","10.756","4.1","213.25","0","60.03","6"
"02/01/12 09:44:46","10.7569","13.7","214.24","28","60.03","6"
"02/01/12 09:49:46","10.7581","16.9","213.44","50","60.03","6"
"02/01/12 09:54:45","10.7592","22.5","213.97","69","60.03","6"
"02/01/12 09:59:46","10.7603","15.6","213.74","17","60.0","6"
"02/01/12 10:04:45","10.7615","16.5","213.32","3","60.03","7"
"02/01/12 10:09:46","10.7628","22.7","213.72","144","60.0","7"
"02/01/12 10:14:45","10.7639","14.0","214.12","19","60.07","7"
"02/01/12 10:19:45","10.7651","17.5","213.83","30","60.03","7"
"02/01/12 10:24:47","10.7665","11.1","213.52","13","60.03","7"
"02/01/12 10:29:45","10.7681","20.6","214.4","51","60.03","7"
"02/01/12 10:34:45","10.7694","26.5","214.88","55","60.03","8"
"02/01/12 10:39:46","10.7709","17.3","214.34","7","60.0","8"
"02/01/12 10:44:45","10.772","11.9","214.06","1","60.03","8"
"02/01/12 10:49:46","10.773","13.3","213.92","42","60.03","7"
"02/01/12 10:54:46","10.7742","10.6","214.04","3","60.03","7"
"02/01/12 10:59:46","10.7754","17.0","213.9","8","60.0","7"
"02/01/12 11:04:46","10.7766","15.3","214.08","5","60.0","7"
"02/01/12 11:09:46","10.7778","14.1","214.11","58","60.0","7"
"02/01/12 11:14:45","10.7792","10.5","214.28","155","60.0","7"
"02/01/12 11:19:46","10.7806","25.3","214.03","44","60.0","8"
"02/01/12 11:24:47","10.7823","34.1","214.78","296","60.0","8"
"02/01/12 11:29:45","10.7842","30.2","214.45","53","60.0","8"
"02/01/12 11:34:46","10.7863","23.7","213.99","176","60.0","8"
"02/01/12 11:39:46","10.7886","29.7","213.26","92","60.0","8"
"02/01/12 11:44:46","10.7918","45.4","214.86","192","60.0","8"
"02/01/12 11:49:46","10.7944","34.5","214.76","139","60.0","8"
"02/01/12 11:54:46","10.7969","39.1","215.18","272","60.0","8"
"02/01/12 11:59:45","10.7996","37.1","214.17","288","60.0","8"
"02/01/12 12:04:45","10.8021","36.0","214.63","135","60.03","8"
"02/01/12 12:09:46","10.8045","31.4","213.66","86","60.03","9"
"02/01/12 12:14:46","10.8065","33.8","214.43","171","60.0","9"
"02/01/12 12:19:45","10.8085","18.0","214.26","286","60.0","9"
"02/01/12 12:24:46","10.8107","25.6","213.84","81","60.0","8"
"02/01/12 12:29:45","10.8126","12.2","212.84","32","60.0","9"
"02/01/12 12:34:45","10.814","11.4","213.4","15","60.03","9"
"02/01/12 12:39:46","10.8151","17.1","213.14","46","60.0","9"
"02/01/12 12:44:46","10.8163","23.2","212.82","233","60.03","8"
"02/01/12 12:49:47","10.8173","13.5","213.27","3","60.03","8"
"02/01/12 12:54:46","10.8186","26.4","214.08","242","60.03","8"
"02/01/12 12:59:46","10.8202","18.1","214.17","262","60.0","8"
"02/01/12 13:04:45","10.8218","13.4","214.02","117","60.0","8"
"02/01/12 13:09:45","10.8233","21.2","214.16","264","60.0","8"
"02/01/12 13:14:46","10.8251","34.5","214.72","137","60.0","8"
"02/01/12 13:19:45","10.8273","27.4","214.17","42","60.0","9"
"02/01/12 13:24:45","10.8296","24.5","214.32","228","60.03","9"
"02/01/12 13:29:46","10.8313","28.5","214.05","68","60.0","9"
"02/01/12 13:34:46","10.8331","31.9","213.82","285","60.03","9"
"02/01/12 13:39:46","10.8346","25.6","213.72","204","60.0","9"
"02/01/12 13:44:45","10.8361","19.2","214.14","28","60.0","9"
"02/01/12 13:49:45","10.8375","14.7","213.71","27","60.0","9"
"02/01/12 13:54:45","10.8387","12.5","215.05","33","60.0","9"
"02/01/12 13:59:46","10.8402","15.3","214.19","223","60.0","9"
"02/01/12 14:04:46","10.8418","11.4","213.89","21","60.0","9"
"02/01/12 14:09:46","10.8435","17.7","214.52","174","60.0","9"
"02/01/12 14:14:45","10.8447","21.6","214.07","129","60.0","9"
"02/01/12 14:19:47","10.8458","10.1","214.28","0","60.0","8"
"02/01/12 14:24:47","10.8465","0.0","213.52","111","60.0","8"
"02/01/12 14:29:46","10.8474","13.3","214.24","1","60.0","8"
"02/01/12 14:34:46","10.8481","13.6","214.81","3","60.0","8"
"02/01/12 14:39:50","10.849","11.1","214.67","201","60.0","8"
"02/01/12 14:44:46","10.8499","14.0","214.64","44","59.96","8"
"02/01/12 14:49:45","10.8508","12.1","214.05","54","60.0","8"
"02/01/12 14:54:47","10.8516","0.0","214.14","23","60.0","8"
"02/01/12 14:59:45","10.8523","14.7","213.98","3","60.0","8"
"02/01/12 15:04:45","10.8529","0.0","214.28","23","60.0","8"
"02/01/12 15:09:45","10.8535","15.7","213.37","2","60.03","7"
"02/01/12 15:14:45","10.8544","14.7","213.55","0","60.03","7"
"02/01/12 15:19:45","10.8553","7.6","213.46","0","60.0","8"
"02/01/12 15:24:45","10.8557","0.0","213.8","0","60.03","8"
"02/01/12 15:29:46","10.8559","0.0","211.99","0","60.0","8"
"02/01/12 15:34:46","10.8561","4.8","212.17","0","60.0","8"
"02/02/12 08:39:47","10.8561","0.0","211.88","0","60.03","4"
"02/02/12 08:44:49","10.8565","7.4","211.08","0","60.03","5"
"02/02/12 08:49:49","10.857","0.0","213.01","0","60.03","5"
"02/02/12 08:54:47","10.8577","0.0","212.51","0","60.03","6"
"02/02/12 08:59:46","10.8583","14.0","212.36","11","60.03","6"
"02/02/12 09:04:46","10.8589","6.1","212.61","190","60.0","6"
"02/02/12 09:09:47","10.8599","10.2","211.85","0","60.0","6"
"02/02/12 09:14:46","10.8607","15.9","212.33","1","60.03","6"
"02/02/12 09:19:45","10.8619","13.1","212.48","24","60.03","6"
"02/02/12 09:24:47","10.8632","16.3","213.42","24","60.03","7"
"02/02/12 09:29:46","10.8643","13.3","211.93","52","60.07","7"
"02/02/12 09:34:47","10.8653","10.4","213.18","6","60.0","7"
"02/02/12 09:39:46","10.8664","16.8","213.28","53","60.03","7"
"02/02/12 09:44:46","10.8675","14.5","213.17","301","60.03","7"
"02/02/12 09:49:46","10.8692","16.1","213.21","44","60.03","8"
"02/02/12 09:54:45","10.8708","19.9","213.19","154","60.03","8"
"02/02/12 09:59:46","10.8726","21.4","212.5","267","60.0","9"
"02/02/12 10:04:47","10.8749","30.2","213.34","69","60.0","9"
"02/02/12 10:09:45","10.8773","21.5","212.76","272","60.03","9"
"02/02/12 10:14:47","10.8791","22.0","213.51","119","60.03","9"
"02/02/12 10:19:45","10.8807","19.9","213.12","18","60.03","9"
"02/02/12 10:24:47","10.8823","36.5","214.29","72","60.07","9"
"02/02/12 10:29:46","10.8843","25.4","213.83","63","60.03","9"
"02/02/12 10:34:47","10.886","31.2","214.19","123","60.03","9"
"02/02/12 10:39:47","10.8878","30.9","213.99","323","60.0","9"
"02/02/12 10:44:46","10.8899","30.0","214.58","24","60.03","9"
"02/02/12 10:49:46","10.8918","23.9","215.04","283","60.03","9"
"02/02/12 10:54:46","10.8946","47.4","214.63","343","60.03","9"
"02/02/12 10:59:45","10.8973","26.4","214.76","98","60.0","9"
"02/02/12 11:04:47","10.8993","18.2","214.27","20","60.0","10"
"02/02/12 11:09:46","10.9013","17.9","214.72","50","60.03","10"
"02/02/12 11:14:46","10.9032","34.2","214.71","249","60.03","10"
"02/02/12 11:19:46","10.9055","29.6","214.46","36","60.03","10"
"02/02/12 11:24:47","10.9076","27.1","214.3","225","60.0","10"
"02/02/12 11:29:45","10.9105","36.9","214.21","113","60.0","10"
"02/02/12 11:34:46","10.9139","45.6","213.93","94","60.03","11"
"02/02/12 11:39:47","10.9183","65.4","214.35","223","60.03","11"
"02/02/12 11:44:46","10.9219","44.4","214.63","316","60.03","11"
"02/02/12 11:49:47","10.9258","48.4","214.9","345","60.0","11"
"02/02/12 11:54:45","10.9288","34.1","214.76","154","60.03","12"
"02/02/12 11:59:47","10.9314","41.7","214.34","294","60.03","12"
"02/02/12 12:04:47","10.9342","39.7","214.29","89","60.03","12"
"02/02/12 12:09:47","10.9366","34.5","214.34","224","60.03","12"
"02/02/12 12:14:46","10.939","33.6","215.32","260","60.03","12"
"02/02/12 12:19:46","10.9413","32.8","215.62","254","60.03","11"
"02/02/12 12:24:47","10.9436","33.3","214.94","225","60.03","11"
"02/02/12 12:29:47","10.946","28.9","213.94","71","60.03","11"
"02/02/12 12:34:47","10.9483","34.0","213.52","106","60.03","11"
"02/02/12 12:39:47","10.951","41.4","213.9","268","60.03","11"
"02/02/12 12:44:45","10.954","37.9","212.39","147","60.0","11"
"02/02/12 12:49:45","10.9574","43.8","213.36","311","60.03","11"
"02/02/12 12:54:47","10.961","49.4","212.88","292","60.03","11"
"02/02/12 12:59:47","10.9644","32.8","213.74","265","60.0","11"
"02/02/12 13:04:46","10.9673","30.2","213.89","244","60.03","11"
"02/02/12 13:09:47","10.9698","26.3","213.3","83","60.03","11"
"02/02/12 13:14:47","10.9721","32.2","213.6","233","60.03","11"
"02/02/12 13:19:45","10.9741","14.1","212.94","197","60.03","11"
"02/02/12 13:24:47","10.976","30.8","213.42","310","60.03","11"
"02/02/12 13:29:46","10.9783","33.1","213.54","63","60.0","11"
"02/02/12 13:34:47","10.9804","29.3","213.18","15","60.03","11"
"02/02/12 13:39:46","10.9825","29.2","214.15","249","60.03","11"
"02/02/12 13:44:46","10.9845","25.0","213.9","206","60.03","11"
"02/02/12 13:49:47","10.9863","22.8","213.76","170","60.03","10"
"02/02/12 13:54:47","10.9877","16.7","212.0","62","60.0","10"
"02/02/12 13:59:46","10.989","12.7","212.88","31","60.03","9"
"02/02/12 14:04:46","10.9901","9.6","212.25","0","60.03","9"
"02/02/12 14:09:47","10.9911","14.9","212.44","33","60.0","9"
"02/02/12 14:14:47","10.9921","15.2","211.87","20","60.03","9"
"02/02/12 14:19:46","10.9931","4.4","212.78","196","60.0","9"
"02/02/12 14:24:45","10.9939","12.4","212.8","59","60.07","9"
"02/02/12 14:29:47","10.9947","14.8","212.56","0","60.03","9"
"02/02/12 14:34:47","10.9954","14.6","213.15","53","60.0","8"
"02/02/12 14:39:47","10.9959","7.2","212.8","0","60.03","8"
"02/02/12 14:44:46","10.9964","14.0","213.73","155","60.03","8"
"02/02/12 14:49:46","10.9969","0.0","213.29","0","60.03","8"
"02/02/12 14:54:46","10.9974","14.3","212.57","6","60.03","7"
"02/02/12 14:59:47","10.9982","6.4","213.67","222","60.03","8"
"02/02/12 15:04:47","10.9988","0.0","212.54","0","60.03","8"
"02/02/12 15:09:47","10.9992","0.0","213.07","0","60.03","7"
"02/02/12 15:14:47","10.9995","14.3","212.58","2","60.03","7"
"02/02/12 15:19:46","10.9998","7.5","212.64","0","60.03","7"
"02/02/12 15:49:46","10.9998","0.0","211.91","0","60.03","6"
"02/02/12 15:54:48","10.9998","0.0","211.51","0","60.07","6"
"02/03/12 08:04:50","10.9998","0.0","212.83","0","60.03","3"
"02/03/12 08:09:46","10.9999","0.0","213.87","0","60.03","3"
"02/03/12 08:14:49","11.0","0.0","213.0","0","60.03","4"
"02/03/12 08:19:47","11.0004","0.0","213.65","0","60.03","5"
"02/03/12 08:24:46","11.001","13.5","213.23","34","60.0","5"
"02/03/12 08:29:47","11.0018","7.6","213.1","0","60.03","6"
"02/03/12 08:34:47","11.0027","14.6","213.94","126","60.0","6"
"02/03/12 08:39:47","11.0036","15.2","214.06","0","60.03","6"
"02/03/12 08:44:46","11.0044","11.9","213.7","0","60.03","6"
"02/03/12 08:49:47","11.0056","26.9","213.8","90","60.03","6"
"02/03/12 08:54:47","11.0075","26.7","214.04","94","60.03","7"
"02/03/12 08:59:48","11.0102","29.3","214.12","296","60.0","8"
"02/03/12 09:04:47","11.013","32.4","214.05","193","60.03","8"
"02/03/12 09:09:47","11.0162","34.3","214.49","301","60.03","8"
"02/03/12 09:14:46","11.0196","39.7","214.57","107","60.0","9"
"02/03/12 09:19:46","11.0234","38.5","214.04","387","60.0","9"
"02/03/12 09:24:47","11.0267","30.5","214.87","142","60.03","9"
"02/03/12 09:29:47","11.0291","31.0","214.59","25","60.03","8"
"02/03/12 09:34:48","11.0309","23.8","213.68","48","60.03","8"
"02/03/12 09:39:46","11.0324","12.5","214.4","26","60.03","8"
"02/03/12 09:44:47","11.0343","42.0","214.77","173","60.03","8"
"02/03/12 09:49:47","11.0397","36.4","213.08","251","60.03","9"
"02/03/12 09:54:47","11.0426","63.4","214.54","327","60.0","9"
"02/03/12 09:59:46","11.0481","51.5","214.17","123","60.0","9"
"02/03/12 10:04:47","11.0506","29.9","213.29","33","60.0","9"
"02/03/12 10:09:48","11.0541","43.9","214.83","372","60.03","9"
"02/03/12 10:14:48","11.0598","154.3","215.99","713","60.03","9"
"02/03/12 10:19:48","11.0697","193.7","217.34","858","60.03","11"
"02/03/12 10:24:47","11.0778","132.2","215.49","620","60.07","11"
"02/03/12 10:29:46","11.0847","107.9","216.0","513","60.0","11"
"02/03/12 10:34:48","11.0916","40.9","214.38","317","60.03","11"
"02/03/12 10:39:47","11.1027","193.5","218.03","883","60.03","13"
"02/03/12 10:44:48","11.1113","36.8","214.23","209","60.03","13"
"02/03/12 10:49:46","11.1191","147.3","216.58","681","60.0","13"
"02/03/12 10:54:48","11.1293","174.3","217.29","797","60.07","14"
"02/03/12 10:59:47","11.135","72.6","215.21","364","60.0","13"
"02/03/12 11:04:48","11.1435","62.7","215.36","318","60.03","13"
"02/03/12 11:09:47","11.1484","63.0","214.46","333","60.03","13"
"02/03/12 11:14:47","11.1525","51.6","215.36","74","60.03","13"
"02/03/12 11:19:48","11.1561","47.9","213.72","332","60.07","13"
"02/03/12 11:24:46","11.1594","49.7","213.79","203","60.03","13"
"02/03/12 11:29:48","11.1625","34.6","212.95","100","60.03","12"
"02/03/12 11:34:47","11.1659","40.8","214.08","307","60.03","12"
"02/03/12 11:39:46","11.17","51.6","213.81","257","60.03","12"
"02/03/12 11:44:47","11.1748","63.5","213.95","323","60.03","12"
"02/03/12 11:49:47","11.1827","185.1","216.64","845","60.03","13"
"02/03/12 11:54:47","11.1877","49.8","214.03","224","60.03","13"
"02/03/12 11:59:46","11.1938","90.2","214.78","437","60.03","13"
"02/03/12 12:04:47","11.1986","42.5","213.35","264","60.03","13"
"02/03/12 12:09:47","11.2037","70.7","213.96","356","60.0","13"
"02/03/12 12:14:47","11.2095","41.9","213.54","135","60.0","14"
"02/03/12 12:19:47","11.2121","34.0","214.33","77","60.07","13"
"02/03/12 12:24:46","11.215","49.9","214.9","215","60.03","13"
"02/03/12 12:29:48","11.2191","50.4","213.89","383","60.0","13"
"02/03/12 12:34:47","11.2216","28.3","213.56","120","60.0","13"
"02/03/12 12:39:48","11.2248","62.1","215.44","417","60.0","13"
"02/03/12 12:44:47","11.2321","44.5","213.51","344","60.03","13"
"02/03/12 12:49:47","11.2347","26.0","213.48","65","60.0","13"
"02/03/12 12:54:47","11.2371","38.4","213.62","80","60.03","13"
"02/03/12 12:59:47","11.2413","47.8","214.59","352","60.03","13"
"02/03/12 13:04:48","11.2445","45.3","213.58","302","60.0","12"
"02/03/12 13:09:47","11.248","63.0","214.0","342","60.0","12"
"02/03/12 13:14:47","11.2516","47.8","213.51","254","60.0","12"
"02/03/12 13:19:46","11.2549","48.9","213.64","146","60.0","12"
"02/03/12 13:24:46","11.2619","41.0","214.06","191","60.03","13"
"02/03/12 13:29:47","11.2662","63.8","214.68","324","60.0","13"
"02/03/12 13:34:48","11.2709","56.1","214.23","174","60.0","13"
"02/03/12 13:39:47","11.2742","28.4","213.59","82","60.0","13"
"02/03/12 13:44:47","11.2763","23.9","212.92","282","60.0","13"
"02/03/12 13:49:47","11.2782","23.7","213.74","149","60.0","13"
"02/03/12 13:54:48","11.2805","37.6","214.04","198","60.03","12"
"02/03/12 13:59:47","11.2839","49.5","213.42","99","60.0","12"
"02/03/12 14:04:48","11.2872","35.7","213.73","186","60.03","12"
"02/03/12 14:09:48","11.2904","36.5","213.64","104","60.03","12"
"02/03/12 14:14:46","11.2935","31.9","214.18","257","60.03","12"
"02/03/12 14:19:46","11.2964","47.9","213.5","381","60.0","12"
"02/03/12 14:24:47","11.3005","105.3","215.72","505","60.03","11"
"02/03/12 14:29:47","11.3086","148.5","217.09","684","60.03","12"
"02/03/12 14:34:46","11.3172","92.4","215.21","449","60.0","13"
"02/03/12 14:39:48","11.3265","88.2","214.69","426","60.03","13"
"02/03/12 14:44:47","11.3347","108.9","214.67","520","59.96","13"
"02/03/12 14:49:48","11.3405","36.9","214.28","99","60.03","13"
"02/03/12 14:54:46","11.3441","49.6","214.19","364","60.0","13"
"02/03/12 14:59:48","11.3472","28.7","213.6","164","60.0","13"
"02/03/12 15:04:47","11.3494","33.6","213.78","198","60.0","12"
"02/03/12 15:09:47","11.3533","37.4","213.26","99","60.03","11"
"02/03/12 15:14:48","11.3565","38.6","213.74","340","60.03","11"
"02/03/12 15:19:47","11.3641","112.9","215.28","536","60.0","11"
"02/03/12 15:24:47","11.3725","106.1","215.6","507","60.0","12"
"02/03/12 15:29:48","11.3806","101.9","214.69","493","60.0","12"
"02/03/12 15:34:48","11.3864","70.7","215.31","355","60.03","12"
"02/03/12 15:39:46","11.3887","32.8","214.66","98","60.0","11"
"02/03/12 15:44:46","11.3909","65.2","214.21","329","60.0","11"
"02/03/12 15:49:48","11.3961","70.8","213.84","287","60.0","10"
"02/03/12 15:54:47","11.4","46.3","213.73","262","60.07","10"
"02/03/12 15:59:47","11.4031","41.2","213.25","312","60.03","10"
"02/03/12 16:04:48","11.406","27.6","213.43","275","60.07","9"
"02/03/12 16:09:47","11.4077","30.8","213.66","63","60.03","9"
