"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/03/12 16:14:47","11.4091","28.2","212.63","127","60.03","9"
"02/03/12 16:19:47","11.4103","11.5","213.12","36","60.0","8"
"02/03/12 16:24:46","11.4111","14.4","212.97","76","60.0","8"
"02/03/12 16:29:48","11.4115","0.0","212.41","0","60.0","7"
"02/04/12 07:49:47","11.4118","0.2","212.85","6","60.03","3"
"02/04/12 07:54:48","11.4128","11.2","213.47","3","60.0","3"
"02/04/12 07:59:47","11.4155","63.3","214.6","334","60.0","4"
"02/04/12 08:04:48","11.4188","31.3","213.92","230","60.0","4"
"02/04/12 08:09:48","11.4226","18.5","214.34","58","60.03","5"
"02/04/12 08:14:47","11.4237","15.9","214.14","0","60.03","5"
"02/04/12 08:19:48","11.4245","15.0","213.1","4","60.0","5"
"02/04/12 08:24:48","11.4252","11.0","213.56","0","60.03","5"
"02/04/12 08:29:47","11.4259","13.2","214.2","250","60.0","5"
"02/04/12 08:34:47","11.4268","19.9","214.26","202","60.03","5"
"02/04/12 08:39:47","11.4278","11.9","213.13","24","60.03","5"
"02/04/12 08:44:47","11.4288","16.0","212.66","1","60.03","6"
"02/04/12 08:49:48","11.43","12.3","212.55","2","60.0","6"
"02/04/12 08:54:47","11.4314","27.6","213.56","127","60.03","6"
"02/04/12 08:59:47","11.433","22.8","213.16","20","60.0","6"
"02/04/12 09:04:48","11.4345","33.2","213.73","292","60.0","6"
"02/04/12 09:09:47","11.4371","81.3","215.39","401","60.03","6"
"02/04/12 09:14:47","11.4411","97.6","216.22","475","60.03","6"
"02/04/12 09:19:48","11.4453","43.4","214.25","140","60.0","7"
"02/04/12 09:24:47","11.4507","148.4","217.76","697","60.03","7"
"02/04/12 09:29:48","11.4566","47.4","214.51","171","60.0","8"
"02/04/12 09:34:48","11.4606","39.4","215.24","124","60.03","8"
"02/04/12 09:39:47","11.4633","43.7","215.1","346","60.03","8"
"02/04/12 09:44:47","11.4676","33.3","214.55","116","60.03","9"
"02/04/12 09:49:47","11.4721","75.9","215.84","375","60.03","9"
"02/04/12 09:54:48","11.4769","35.2","214.34","108","60.03","9"
"02/04/12 09:59:47","11.4803","61.6","214.94","392","60.0","9"
"02/04/12 10:04:48","11.4849","31.4","213.78","90","60.03","9"
"02/04/12 10:09:48","11.4888","39.2","214.33","102","60.03","9"
"02/04/12 10:14:47","11.4922","63.4","214.97","114","60.03","9"
"02/04/12 10:19:48","11.4971","72.2","214.75","361","60.07","9"
"02/04/12 10:24:47","11.5023","38.5","213.85","151","60.03","9"
"02/04/12 10:29:47","11.5054","41.9","214.85","109","60.0","9"
"02/04/12 10:34:48","11.51","70.2","214.8","355","60.03","9"
"02/04/12 10:39:48","11.5144","56.6","215.56","237","60.03","9"
"02/04/12 10:44:47","11.5179","34.3","215.06","276","60.0","9"
"02/04/12 10:49:47","11.5212","54.8","214.95","241","60.03","9"
"02/04/12 10:54:48","11.5242","32.7","214.93","110","60.03","9"
"02/04/12 10:59:48","11.5287","71.2","215.01","356","60.0","9"
"02/04/12 11:04:49","11.5339","64.3","214.72","327","60.0","9"
"02/04/12 11:09:48","11.5393","86.0","214.82","423","60.07","9"
"02/04/12 11:14:47","11.5462","75.5","215.55","377","60.03","9"
"02/04/12 11:19:48","11.5549","135.7","216.82","630","60.07","9"
"02/04/12 11:24:48","11.5657","196.1","219.17","881","60.03","11"
"02/04/12 11:29:47","11.5753","145.0","216.5","673","60.03","11"
"02/04/12 11:34:47","11.5844","118.3","216.69","559","60.03","11"
"02/04/12 11:39:47","11.5898","88.3","215.94","426","60.03","11"
"02/04/12 11:44:47","11.5944","54.8","215.67","360","60.03","10"
"02/04/12 11:49:47","11.5994","57.7","215.33","375","60.03","10"
"02/04/12 11:54:48","11.6038","38.1","214.81","334","60.03","9"
"02/04/12 11:59:47","11.6086","62.9","215.24","405","60.0","9"
"02/04/12 12:04:48","11.6128","44.0","215.08","148","60.07","9"
"02/04/12 12:09:48","11.6198","68.2","215.82","343","60.03","9"
"02/04/12 12:14:48","11.6276","149.1","217.25","691","60.03","10"
"02/04/12 12:19:47","11.6389","154.7","217.06","716","60.03","11"
"02/04/12 12:24:48","11.6513","90.6","216.24","436","60.03","13"
"02/04/12 12:29:47","11.6637","195.3","219.03","886","60.03","13"
"02/04/12 12:34:47","11.6772","193.1","218.59","867","60.03","13"
"02/04/12 12:39:47","11.6901","193.7","218.19","884","60.03","14"
"02/04/12 12:44:48","11.7046","193.9","218.24","879","60.03","14"
"02/04/12 12:49:47","11.7194","194.4","218.1","878","60.03","15"
"02/04/12 12:54:48","11.7342","196.1","218.65","878","60.03","15"
"02/04/12 12:59:48","11.7495","195.5","218.69","887","60.03","16"
"02/04/12 13:04:48","11.7647","195.7","218.46","882","60.0","16"
"02/04/12 13:09:47","11.7799","195.7","218.18","884","60.0","16"
"02/04/12 13:14:47","11.795","193.6","219.54","879","60.03","17"
"02/04/12 13:19:49","11.8102","195.1","218.89","879","60.03","16"
"02/04/12 13:24:48","11.8239","101.3","216.2","484","60.03","16"
"02/04/12 13:29:48","11.8332","85.8","215.99","417","60.03","15"
"02/04/12 13:34:48","11.8385","50.8","215.42","113","60.03","13"
"02/04/12 13:39:47","11.8431","49.7","215.01","238","60.03","12"
"02/04/12 13:44:48","11.8475","58.3","215.27","367","60.03","11"
"02/04/12 13:49:47","11.8523","68.8","215.62","349","60.0","11"
"02/04/12 13:54:48","11.8561","38.7","215.21","121","60.0","10"
"02/04/12 13:59:47","11.8604","46.3","216.12","317","60.07","10"
"02/04/12 14:04:48","11.8655","69.2","215.5","346","60.03","9"
"02/04/12 14:09:47","11.8706","65.5","214.95","360","60.0","9"
"02/04/12 14:14:48","11.8732","29.1","214.51","276","60.03","9"
"02/04/12 14:19:48","11.8751","14.6","214.32","93","60.03","9"
"02/04/12 14:24:47","11.8765","18.0","214.66","290","60.03","8"
"02/04/12 14:29:47","11.8821","109.2","216.5","524","60.03","9"
"02/04/12 14:34:48","11.8891","77.8","215.28","390","60.03","9"
"02/04/12 14:39:48","11.8996","173.9","218.07","793","60.0","10"
"02/04/12 14:44:47","11.9108","172.7","217.52","786","60.03","11"
"02/04/12 14:49:48","11.9205","97.0","215.16","462","60.0","11"
"02/04/12 14:54:49","11.9289","39.4","214.03","297","60.07","11"
"02/04/12 14:59:48","11.9321","34.4","215.26","88","60.0","10"
"02/04/12 15:04:48","11.9343","27.4","213.41","85","60.03","9"
"02/04/12 15:09:48","11.9378","30.1","213.42","87","60.07","9"
"02/04/12 15:14:48","11.9392","12.8","213.12","6","60.0","9"
"02/04/12 15:19:48","11.94","13.8","213.91","7","60.03","8"
"02/04/12 15:24:47","11.9408","10.5","214.43","1","60.03","8"
"02/04/12 15:29:48","11.9415","6.7","214.1","185","60.03","8"
"02/04/12 15:34:49","11.942","14.4","214.12","18","60.03","7"
"02/04/12 15:39:47","11.9423","13.4","213.03","0","60.0","7"
"02/04/12 15:44:48","11.9427","10.8","214.3","152","60.07","7"
"02/04/12 15:49:47","11.9432","11.7","214.25","101","60.03","7"
"02/04/12 15:54:48","11.9436","0.0","213.89","0","60.03","7"
"02/04/12 15:59:48","11.9439","0.0","213.0","0","60.03","6"
"02/04/12 16:04:48","11.9439","0.0","213.18","0","60.03","6"
"02/05/12 07:24:48","11.945","17.2","213.63","8","60.07","0"
"02/05/12 07:49:47","11.9458","41.6","212.48","200","60.03","2"
"02/05/12 07:54:48","11.9513","74.5","213.45","373","60.0","3"
"02/05/12 07:59:48","11.9575","82.6","214.39","409","60.0","4"
"02/05/12 08:04:48","11.9641","89.5","214.44","438","60.0","5"
"02/05/12 08:09:48","11.9714","95.9","214.32","461","60.03","6"
"02/05/12 08:14:48","11.979","103.3","215.4","495","60.03","6"
"02/05/12 08:19:49","11.9874","110.3","215.39","528","60.03","7"
"02/05/12 08:24:47","11.996","116.1","215.06","547","60.03","8"
"02/05/12 08:29:47","12.0053","121.7","215.17","577","60.03","9"
"02/05/12 08:34:49","12.0151","128.0","215.3","601","60.0","9"
"02/05/12 08:39:47","12.0252","133.4","216.73","622","60.03","10"
"02/05/12 08:44:48","12.0358","138.6","215.69","648","60.03","11"
"02/05/12 08:49:48","12.0469","144.1","217.18","671","60.03","11"
"02/05/12 08:54:49","12.0583","150.3","216.9","690","60.03","11"
"02/05/12 08:59:48","12.0701","153.8","216.41","710","60.0","12"
"02/05/12 09:04:48","12.0823","159.0","216.86","731","60.03","13"
"02/05/12 09:09:47","12.0948","162.7","216.63","746","60.03","13"
"02/05/12 09:14:49","12.1076","166.7","217.35","763","60.03","13"
"02/05/12 09:19:49","12.1208","170.4","216.67","779","60.03","14"
"02/05/12 09:24:47","12.1342","174.0","216.5","800","60.03","14"
"02/05/12 09:29:48","12.148","178.0","217.5","809","60.0","15"
"02/05/12 09:34:47","12.1619","181.2","217.37","824","60.0","15"
"02/05/12 09:39:48","12.1762","183.9","217.82","836","60.0","16"
"02/05/12 09:44:49","12.1906","187.3","218.97","842","60.03","16"
"02/05/12 09:49:49","12.2053","189.6","218.02","855","60.03","17"
"02/05/12 09:54:49","12.2201","191.4","217.8","872","60.03","17"
"02/05/12 09:59:48","12.2351","193.3","217.93","878","60.03","17"
"02/05/12 10:04:48","12.2503","195.6","217.17","887","60.03","17"
"02/05/12 10:09:48","12.2656","195.5","218.31","886","60.03","18"
"02/05/12 10:14:48","12.2809","195.5","217.81","885","60.03","18"
"02/05/12 10:19:48","12.2962","195.7","218.95","888","60.0","18"
"02/05/12 10:24:47","12.3113","196.0","217.93","890","60.03","18"
"02/05/12 10:29:49","12.3267","196.1","218.07","883","60.03","18"
"02/05/12 10:34:47","12.3418","196.7","218.47","887","60.03","18"
"02/05/12 10:39:49","12.3572","196.0","216.46","885","60.03","18"
"02/05/12 10:44:48","12.3723","195.9","217.87","885","60.0","19"
"02/05/12 10:49:47","12.3876","196.0","217.14","890","60.03","19"
"02/05/12 10:54:49","12.4029","195.6","217.8","882","60.03","19"
"02/05/12 10:59:48","12.4181","195.4","217.44","883","60.0","19"
"02/05/12 11:04:48","12.4334","195.3","217.3","884","60.03","19"
"02/05/12 11:09:48","12.4486","195.9","218.78","882","60.03","19"
"02/05/12 11:14:49","12.4639","194.6","217.16","885","60.07","20"
"02/05/12 11:19:48","12.4791","195.9","217.58","877","60.0","20"
"02/05/12 11:24:47","12.4943","195.5","217.21","880","60.0","20"
"02/05/12 11:29:47","12.5096","195.8","217.77","877","60.0","20"
"02/05/12 11:34:49","12.5249","194.9","216.79","893","60.07","19"
"02/05/12 11:39:49","12.5402","196.0","217.81","880","60.0","20"
"02/05/12 11:44:47","12.5553","195.9","217.75","882","60.03","20"
"02/05/12 11:49:49","12.5706","195.5","217.8","888","60.03","20"
"02/05/12 11:54:49","12.5859","195.2","217.72","886","60.0","20"
"02/05/12 11:59:48","12.6011","195.7","217.86","886","60.03","20"
"02/05/12 12:04:48","12.6163","196.1","218.52","886","60.03","20"
"02/05/12 12:09:48","12.6316","195.6","216.96","896","60.03","20"
"02/05/12 12:14:48","12.6468","195.6","218.61","878","60.0","21"
"02/05/12 12:19:49","12.6621","195.9","218.77","869","60.03","21"
"02/05/12 12:24:47","12.6773","196.4","219.2","874","60.0","22"
"02/05/12 12:29:48","12.6925","195.9","219.16","877","60.03","22"
"02/05/12 12:34:47","12.7078","195.5","219.22","881","60.03","22"
"02/05/12 12:39:48","12.7231","195.6","219.07","888","60.03","22"
"02/05/12 12:44:48","12.7383","196.0","218.42","878","60.03","22"
"02/05/12 12:49:48","12.7535","195.9","219.01","882","60.07","22"
"02/05/12 12:54:49","12.7688","195.9","218.72","880","60.0","23"
"02/05/12 12:59:48","12.784","194.9","218.65","877","60.03","23"
"02/05/12 13:04:49","12.7993","195.8","219.72","879","60.0","23"
"02/05/12 13:09:48","12.8145","195.6","218.49","881","60.03","23"
"02/05/12 13:14:49","12.8297","193.1","218.08","872","60.03","23"
"02/05/12 13:19:48","12.8448","191.9","218.12","870","60.03","23"
"02/05/12 13:24:49","12.8598","191.1","218.77","859","60.03","22"
"02/05/12 13:29:48","12.8746","188.1","219.06","845","60.03","22"
"02/05/12 13:34:49","12.8892","186.6","218.96","847","60.03","21"
"02/05/12 13:39:48","12.9037","184.6","218.88","831","60.03","20"
"02/05/12 13:44:49","12.9179","181.7","219.18","819","60.03","20"
"02/05/12 13:49:49","12.9319","177.8","218.03","806","60.0","20"
"02/05/12 13:54:48","12.9455","174.1","217.81","791","60.03","20"
"02/05/12 13:59:49","12.9591","172.4","218.03","778","60.03","20"
"02/05/12 14:04:49","12.9723","168.1","217.92","771","60.03","19"
"02/05/12 14:09:47","12.9853","164.5","217.66","756","60.0","19"
"02/05/12 14:14:47","12.998","162.4","217.93","744","60.03","18"
"02/05/12 14:19:49","13.0105","158.3","218.2","723","60.0","18"
"02/05/12 14:24:48","13.0226","154.5","218.45","709","60.03","17"
"02/05/12 14:29:48","13.0345","150.4","217.7","692","60.03","17"
"02/05/12 14:34:47","13.046","145.8","218.15","674","60.03","17"
"02/05/12 14:39:48","13.0573","141.9","217.61","656","60.03","17"
"02/05/12 14:44:47","13.0682","137.2","217.26","635","60.03","17"
"02/05/12 14:49:48","13.0787","132.4","217.51","618","60.07","17"
"02/05/12 14:54:49","13.0889","128.1","216.87","600","60.0","17"
"02/05/12 14:59:48","13.0987","123.5","216.06","583","60.03","16"
"02/05/12 15:04:48","13.1082","118.5","216.43","562","60.03","16"
"02/05/12 15:09:49","13.1173","113.0","216.42","534","60.0","16"
"02/05/12 15:14:48","13.1259","108.4","215.78","517","60.03","15"
"02/05/12 15:19:48","13.1341","102.8","215.92","493","60.07","15"
"02/05/12 15:24:49","13.1419","97.8","215.53","472","60.03","15"
"02/05/12 15:29:47","13.1493","92.7","215.2","447","60.03","15"
"02/05/12 15:34:48","13.1562","86.9","215.0","426","60.0","14"
"02/05/12 15:39:47","13.1628","81.8","214.76","401","60.07","14"
"02/05/12 15:44:47","13.1689","75.9","214.63","379","60.0","13"
"02/05/12 15:49:48","13.1746","70.3","214.75","353","60.03","13"
"02/05/12 15:54:49","13.1798","64.3","214.09","327","60.03","12"
"02/05/12 15:59:49","13.1846","58.7","213.62","397","60.03","12"
"02/05/12 16:04:48","13.1888","46.2","214.05","366","60.07","11"
"02/05/12 16:09:49","13.1927","43.0","213.56","383","60.03","11"
"02/05/12 16:14:48","13.1959","34.7","212.87","264","60.07","11"
"02/05/12 16:19:48","13.1988","28.7","212.13","250","60.03","11"
"02/05/12 16:24:48","13.201","35.4","212.46","115","60.03","10"
"02/05/12 16:29:49","13.2026","13.2","212.4","21","60.0","10"
"02/05/12 16:34:49","13.2035","11.9","211.94","5","60.03","10"
"02/06/12 07:59:51","13.2842","0.0","213.5","0","60.03","3"
"02/06/12 08:04:48","13.2844","0.0","212.01","0","60.03","4"
"02/06/12 08:09:50","13.2847","10.0","211.94","0","60.03","4"
"02/06/12 08:14:49","13.285","0.0","212.06","0","60.03","4"
"02/06/12 08:19:48","13.2855","12.8","212.75","3","60.03","5"
"02/06/12 08:24:48","13.2861","11.9","213.09","13","60.03","5"
"02/06/12 08:29:48","13.2868","2.7","212.95","0","60.0","5"
"02/06/12 08:34:48","13.2878","15.8","212.77","40","60.03","5"
"02/06/12 08:39:48","13.2892","13.9","212.94","186","60.03","6"
"02/06/12 08:44:49","13.2904","17.7","212.27","199","60.03","6"
"02/06/12 08:49:48","13.2919","28.4","213.81","121","60.07","6"
"02/06/12 08:54:48","13.294","25.0","212.98","244","60.03","6"
"02/06/12 08:59:48","13.296","21.8","215.06","64","60.0","6"
"02/06/12 09:04:49","13.2982","35.7","214.7","74","60.03","6"
"02/06/12 09:09:48","13.3003","33.0","214.76","66","60.03","7"
"02/06/12 09:14:48","13.3016","15.1","214.84","22","60.0","7"
"02/06/12 09:19:48","13.303","12.2","214.7","31","60.03","6"
"02/06/12 09:24:49","13.3041","12.5","214.34","33","60.03","6"
"02/06/12 09:29:48","13.3051","10.6","214.98","7","60.03","6"
"02/06/12 09:34:49","13.3061","15.7","213.15","1","60.03","6"
"02/06/12 09:39:49","13.307","6.1","213.83","181","60.03","6"
"02/06/12 09:44:50","13.3076","0.0","212.31","0","60.03","6"
"02/06/12 09:49:48","13.3083","15.6","213.42","2","60.03","6"
"02/06/12 09:54:48","13.3092","14.8","212.97","8","60.0","6"
"02/06/12 09:59:48","13.3101","14.7","214.01","0","60.03","6"
"02/06/12 10:04:49","13.3111","14.9","213.65","22","60.03","6"
"02/06/12 10:09:50","13.3124","4.6","213.83","158","60.03","6"
"02/06/12 10:14:50","13.3134","15.1","213.8","9","60.03","6"
"02/06/12 10:19:48","13.3148","24.8","214.21","102","60.03","7"
"02/06/12 10:24:48","13.3164","21.2","213.19","211","60.03","7"
"02/06/12 10:29:50","13.3185","16.2","213.9","22","60.03","7"
"02/06/12 10:34:48","13.321","30.0","214.29","99","60.03","7"
"02/06/12 10:39:49","13.3236","35.6","214.21","84","60.03","7"
"02/06/12 10:44:49","13.3254","34.8","213.14","207","60.03","8"
"02/06/12 10:49:50","13.3277","16.7","213.1","251","60.03","8"
"02/06/12 10:54:49","13.3291","15.1","213.63","3","60.07","8"
"02/06/12 10:59:48","13.33","15.2","212.6","2","60.0","7"
"02/06/12 11:04:50","13.3309","14.8","212.03","5","60.0","7"
"02/06/12 11:09:48","13.3319","15.2","213.41","116","60.0","7"
"02/06/12 11:14:49","13.3328","19.9","213.73","228","60.03","7"
"02/06/12 11:19:48","13.3345","18.2","214.37","233","60.07","7"
"02/06/12 11:24:48","13.337","29.2","214.0","74","60.03","8"
"02/06/12 11:29:48","13.3394","33.4","214.49","166","60.0","8"
"02/06/12 11:34:49","13.3407","13.4","213.29","2","60.0","8"
"02/06/12 11:39:48","13.3416","17.4","213.48","192","60.0","7"
"02/06/12 11:44:49","13.343","34.3","213.45","146","60.03","8"
"02/06/12 11:49:48","13.3454","35.6","214.62","276","60.0","8"
"02/06/12 11:54:48","13.3478","33.0","214.14","260","60.03","8"
"02/06/12 11:59:49","13.3503","45.7","214.49","341","60.0","9"
"02/06/12 12:04:48","13.3534","52.6","213.95","130","60.0","9"
"02/06/12 12:09:49","13.3573","33.2","213.21","126","60.0","9"
"02/06/12 12:14:48","13.3598","36.0","212.63","275","60.0","9"
"02/06/12 12:19:49","13.3631","44.9","214.92","241","60.0","9"
"02/06/12 12:24:48","13.368","71.1","215.29","356","60.03","9"
"02/06/12 12:29:49","13.3747","69.6","216.18","350","60.03","10"
"02/06/12 12:34:48","13.3804","36.9","215.75","247","60.03","10"
"02/06/12 12:39:48","13.384","76.0","215.43","375","60.03","10"
"02/06/12 12:44:50","13.3889","61.7","214.8","317","60.03","11"
"02/06/12 12:49:48","13.393","52.0","215.65","154","60.0","11"
"02/06/12 12:54:49","13.3961","37.9","214.78","239","60.0","10"
"02/06/12 12:59:48","13.3983","21.7","215.11","162","60.0","10"
"02/06/12 13:04:48","13.4","18.3","214.78","100","60.0","9"
"02/06/12 13:09:48","13.4015","27.7","213.81","39","60.0","9"
"02/06/12 13:14:48","13.4031","23.4","214.06","35","60.0","9"
"02/06/12 13:19:48","13.4047","13.9","213.7","5","60.03","9"
"02/06/12 13:24:49","13.406","20.3","213.68","139","60.0","8"
"02/06/12 13:29:49","13.4071","3.1","214.69","262","60.0","7"
"02/06/12 13:34:49","13.408","14.2","214.11","16","60.03","7"
"02/06/12 13:39:49","13.4091","11.8","214.17","180","60.0","7"
"02/06/12 13:44:48","13.4102","14.1","214.65","21","60.0","7"
"02/06/12 13:49:48","13.4113","11.4","215.3","47","60.0","6"
"02/06/12 13:54:48","13.4121","13.5","213.81","39","60.0","6"
"02/06/12 13:59:50","13.413","14.6","213.26","21","60.03","6"
"02/06/12 14:04:49","13.4138","0.0","213.86","204","60.03","6"
"02/06/12 14:09:49","13.4144","12.2","213.95","1","60.0","6"
"02/06/12 14:14:50","13.4151","14.1","214.56","3","60.0","6"
"02/06/12 14:19:48","13.4158","0.0","213.39","255","60.03","6"
"02/06/12 14:24:49","13.4167","7.8","213.58","13","60.03","6"
"02/06/12 14:29:49","13.4175","15.2","212.55","15","60.0","6"
"02/06/12 14:34:49","13.4183","10.4","214.04","3","60.07","6"
"02/06/12 14:39:48","13.419","0.0","214.69","0","59.96","6"
"02/06/12 14:44:48","13.4196","0.0","214.11","243","60.03","6"
"02/06/12 14:49:48","13.4203","10.5","214.08","2","60.03","6"
"02/06/12 14:54:50","13.421","11.1","212.9","8","60.03","6"
"02/06/12 14:59:49","13.4219","7.2","213.75","193","60.0","6"
"02/06/12 15:04:50","13.4227","0.0","213.41","0","60.0","6"
"02/06/12 15:09:49","13.4232","1.0","212.92","59","60.0","6"
"02/06/12 15:14:50","13.4237","12.9","213.95","33","60.0","6"
"02/06/12 15:19:50","13.4242","11.0","214.11","5","60.0","6"
"02/07/12 07:49:49","13.4256","20.1","213.24","227","60.03","-4"
"02/07/12 07:54:49","13.427","34.2","213.96","239","60.03","-3"
"02/07/12 07:59:49","13.4307","75.3","215.76","375","60.03","-3"
"02/07/12 08:04:50","13.4348","16.3","213.63","182","60.03","-2"
"02/07/12 08:09:49","13.4367","23.2","213.21","29","60.03","-2"
"02/07/12 08:14:50","13.4384","20.7","213.32","125","60.03","-2"
"02/07/12 08:19:49","13.4399","13.8","212.88","220","60.03","-2"
"02/07/12 08:24:49","13.442","44.7","212.97","105","60.0","-2"
"02/07/12 08:29:48","13.4442","23.4","212.99","322","60.03","-2"
"02/07/12 08:34:50","13.4468","47.8","214.33","345","60.07","-2"
"02/07/12 08:39:48","13.4512","80.9","215.08","398","60.07","-1"
"02/07/12 08:44:50","13.4609","118.4","216.16","559","60.03","0"
"02/07/12 08:49:50","13.4729","82.9","214.53","405","60.0","1"
"02/07/12 08:54:49","13.4854","129.9","216.64","610","60.03","2"
"02/07/12 08:59:49","13.4983","151.1","216.06","702","59.96","3"
"02/07/12 09:04:48","13.5097","156.7","217.76","721","60.03","4"
"02/07/12 09:09:49","13.5232","144.4","216.96","668","60.03","4"
"02/07/12 09:14:50","13.5362","185.0","217.72","840","60.03","5"
"02/07/12 09:19:48","13.5508","191.7","217.75","871","60.03","6"
"02/07/12 09:24:48","13.5659","195.9","216.56","894","60.03","6"
"02/07/12 09:29:49","13.5799","118.4","215.35","561","60.03","6"
"02/07/12 09:34:50","13.5919","130.1","215.92","612","60.0","6"
"02/07/12 09:39:50","13.6052","115.1","216.83","543","60.03","7"
"02/07/12 09:44:49","13.6176","102.4","216.46","484","60.03","8"
"02/07/12 09:49:49","13.6292","145.1","216.88","671","60.07","7"
"02/07/12 09:54:49","13.6431","195.9","218.9","880","60.0","8"
"02/07/12 09:59:49","13.6585","197.3","218.02","888","60.0","9"
"02/07/12 10:04:50","13.6722","196.0","217.38","894","60.03","9"
"02/07/12 10:09:49","13.6874","194.9","217.97","883","60.07","10"
"02/07/12 10:14:50","13.7017","194.7","216.69","889","60.03","10"
"02/07/12 10:19:49","13.7166","195.4","218.05","891","60.03","11"
"02/07/12 10:24:49","13.7317","187.9","217.62","849","60.03","11"
"02/07/12 10:29:49","13.7429","146.3","216.37","680","60.03","10"
"02/07/12 10:34:50","13.758","195.4","216.94","881","60.03","12"
"02/07/12 10:39:49","13.7732","195.3","217.14","886","60.03","13"
"02/07/12 10:44:50","13.7859","194.1","218.37","884","60.03","11"
"02/07/12 10:49:49","13.8011","195.7","218.1","879","60.03","12"
"02/07/12 10:54:50","13.8164","196.4","218.76","886","60.07","12"
"02/07/12 10:59:49","13.8312","196.0","217.85","892","60.03","12"
"02/07/12 11:04:49","13.8464","195.6","218.8","879","60.07","12"
"02/07/12 11:09:48","13.8617","197.2","218.13","884","60.03","12"
"02/07/12 11:14:49","13.8769","196.1","218.31","886","60.0","12"
"02/07/12 11:19:50","13.8923","195.3","218.51","880","60.03","13"
"02/07/12 11:24:50","13.9076","196.2","218.21","891","60.03","13"
"02/07/12 11:29:50","13.9229","194.8","217.91","883","60.03","13"
"02/07/12 11:34:50","13.9381","196.2","219.13","868","60.03","13"
"02/07/12 11:39:48","13.9533","195.8","217.02","894","60.07","13"
"02/07/12 11:44:49","13.9685","195.5","217.29","894","60.03","13"
"02/07/12 11:49:48","13.9838","195.4","217.08","890","60.03","13"
"02/07/12 11:54:49","13.9969","153.8","216.27","711","60.03","12"
"02/07/12 11:59:49","14.0118","196.0","217.49","886","60.03","13"
"02/07/12 12:04:50","14.0272","196.4","217.74","887","60.03","13"
"02/07/12 12:09:50","14.0425","195.1","218.28","884","60.0","14"
"02/07/12 12:14:49","14.0576","194.9","218.05","889","60.07","13"
"02/07/12 12:19:49","14.0729","195.9","216.69","891","60.03","13"
"02/07/12 12:24:49","14.0881","195.9","217.69","888","60.03","13"
"02/07/12 12:29:49","14.1034","195.7","216.89","886","60.03","13"
"02/07/12 12:34:50","14.1188","196.6","218.3","887","60.03","13"
"02/07/12 12:39:48","14.134","196.3","217.61","877","60.07","14"
"02/07/12 12:44:50","14.1494","195.3","217.28","891","60.03","14"
"02/07/12 12:49:49","14.1646","196.5","217.2","887","60.07","15"
"02/07/12 12:54:50","14.1798","195.8","217.39","885","60.03","14"
"02/07/12 12:59:49","14.1951","196.7","217.04","895","60.0","14"
"02/07/12 13:04:50","14.2103","196.0","216.39","886","60.03","13"
"02/07/12 13:09:48","14.2256","196.2","216.77","890","60.0","13"
"02/07/12 13:14:50","14.2408","196.3","217.77","892","60.03","13"
"02/07/12 13:19:50","14.2562","196.3","217.88","889","60.03","13"
"02/07/12 13:24:50","14.2714","195.7","217.22","892","60.07","13"
"02/07/12 13:29:50","14.2868","196.0","217.03","884","60.03","12"
"02/07/12 13:34:49","14.302","196.2","217.59","885","60.03","12"
"02/07/12 13:39:50","14.3173","194.5","217.8","876","60.03","11"
"02/07/12 13:44:49","14.3323","191.5","217.24","874","60.03","11"
"02/07/12 13:49:49","14.3472","189.2","217.97","859","60.03","11"
"02/07/12 13:54:50","14.3618","185.1","217.1","843","60.03","11"
"02/07/12 13:59:49","14.3761","181.7","216.96","829","60.03","10"
"02/07/12 14:04:50","14.3901","178.3","216.92","814","60.03","10"
"02/07/12 14:09:48","14.4038","175.5","217.43","802","60.03","9"
"02/07/12 14:14:50","14.4173","171.4","217.61","782","60.03","9"
"02/07/12 14:19:50","14.4306","167.4","216.84","766","60.03","9"
"02/07/12 14:24:50","14.4435","162.8","216.11","751","60.03","9"
"02/07/12 14:29:48","14.456","160.0","217.2","733","60.03","8"
"02/07/12 14:34:50","14.4682","155.4","216.88","717","60.03","8"
"02/07/12 14:39:50","14.4802","150.7","216.68","696","60.0","8"
"02/07/12 14:44:49","14.4917","145.4","217.13","670","60.03","8"
"02/07/12 14:49:50","14.5029","139.7","216.11","655","60.03","8"
"02/07/12 14:54:48","14.5135","135.4","216.65","629","60.03","7"
"02/07/12 14:59:49","14.5239","130.5","216.69","612","60.0","6"
"02/07/12 15:04:48","14.5339","125.2","216.94","588","60.0","6"
"02/07/12 15:09:50","14.5435","120.1","217.01","563","60.03","6"
"02/07/12 15:14:50","14.5526","113.8","216.49","540","60.03","6"
"02/07/12 15:19:49","14.5612","108.5","215.9","513","60.03","6"
"02/07/12 15:24:49","14.5694","103.6","215.97","493","60.07","5"
"02/07/12 15:29:49","14.5773","97.5","216.46","468","60.03","5"
"02/07/12 15:34:49","14.5846","91.7","215.58","447","60.03","5"
"02/07/12 15:39:50","14.5915","85.3","215.83","416","60.03","5"
"02/07/12 15:44:49","14.5979","80.1","215.5","394","60.03","4"
"02/07/12 15:49:50","14.6039","73.5","215.37","368","60.03","3"
"02/07/12 15:54:49","14.6094","67.4","214.34","343","60.07","3"
"02/07/12 15:59:49","14.6144","61.2","214.62","311","60.03","3"
"02/07/12 16:04:50","14.6188","66.3","214.26","367","60.0","3"
"02/07/12 16:09:49","14.6228","51.3","214.21","98","60.03","2"
"02/07/12 16:14:49","14.6264","48.9","213.67","116","60.0","2"
"02/07/12 16:19:49","14.6295","31.4","213.95","321","60.07","1"
"02/07/12 16:24:50","14.6321","27.9","214.16","139","60.03","1"
"02/07/12 16:29:49","14.6342","22.0","212.53","273","60.03","1"
"02/07/12 16:34:49","14.6352","10.7","212.19","1","60.0","0"
"02/08/12 07:19:49","14.6354","12.8","213.42","14","60.03","-1"
"02/08/12 07:24:49","14.6373","33.4","214.68","96","60.03","-1"
"02/08/12 07:29:51","14.6399","43.5","213.39","276","60.03","-1"
"02/08/12 07:34:51","14.6432","50.4","213.36","235","60.03","0"
"02/08/12 07:39:50","14.6471","41.4","213.51","403","60.0","0"
"02/08/12 07:44:51","14.6518","64.5","213.77","328","60.03","1"
"02/08/12 07:49:49","14.6571","72.2","214.59","361","60.03","1"
"02/08/12 07:54:50","14.6631","81.1","214.66","397","60.03","1"
"02/08/12 07:59:50","14.6697","89.8","215.06","432","60.0","2"
"02/08/12 08:04:49","14.6769","96.8","214.98","463","60.03","2"
"02/08/12 08:09:49","14.6848","103.9","215.78","493","60.03","3"
"02/08/12 08:14:51","14.6932","112.8","216.36","536","60.03","3"
"02/08/12 08:19:50","14.7023","120.6","216.59","565","60.03","4"
"02/08/12 08:24:51","14.7119","127.7","216.4","599","60.03","5"
"02/08/12 08:29:49","14.7221","133.8","216.99","625","60.03","5"
"02/08/12 08:34:51","14.7327","139.6","217.09","651","60.03","6"
"02/08/12 08:39:50","14.7438","145.5","216.95","672","60.03","6"
"02/08/12 08:44:50","14.7553","150.7","216.02","702","60.07","6"
"02/08/12 08:49:49","14.7672","155.1","217.05","714","60.0","6"
"02/08/12 08:54:51","14.7795","160.0","216.51","739","60.03","7"
"02/08/12 08:59:51","14.7922","165.6","217.23","753","60.0","7"
"02/08/12 09:04:50","14.8052","166.7","218.27","758","60.0","7"
"02/08/12 09:09:49","14.8183","170.6","217.52","778","60.03","7"
"02/08/12 09:14:49","14.8317","175.8","218.27","797","60.03","7"
"02/08/12 09:19:49","14.8457","178.7","218.63","812","60.0","8"
"02/08/12 09:24:50","14.86","188.0","218.13","852","60.03","9"
"02/08/12 09:29:49","14.8727","154.5","216.69","712","60.03","9"
"02/08/12 09:34:49","14.8853","177.5","217.74","808","60.03","8"
"02/08/12 09:39:50","14.8984","183.2","217.43","828","60.03","8"
"02/08/12 09:44:50","14.9137","195.6","218.4","880","60.03","9"
"02/08/12 09:49:50","14.929","195.9","217.54","883","60.03","9"
"02/08/12 09:54:51","14.9442","196.0","217.71","886","60.03","9"
"02/08/12 09:59:51","14.9595","195.8","216.28","891","60.03","9"
"02/08/12 10:04:49","14.9747","195.8","218.25","880","60.03","9"
"02/08/12 10:09:50","14.99","195.7","217.95","887","60.0","9"
"02/08/12 10:14:49","15.0051","195.6","217.84","886","60.03","9"
"02/08/12 10:19:51","15.0205","195.5","217.58","885","60.03","9"
"02/08/12 10:24:51","15.0354","157.3","217.31","721","60.03","9"
"02/08/12 10:29:50","15.0501","194.9","217.42","891","60.07","9"
"02/08/12 10:34:51","15.0654","195.2","217.99","887","60.03","10"
"02/08/12 10:39:49","15.0806","195.7","218.06","887","60.03","11"
"02/08/12 10:44:49","15.0958","195.4","218.22","889","60.03","11"
"02/08/12 10:49:49","15.1111","195.8","218.77","883","60.03","12"
"02/08/12 10:54:50","15.1263","194.6","218.7","882","60.0","12"
"02/08/12 10:59:49","15.1415","195.2","218.71","883","60.03","13"
"02/08/12 11:04:49","15.1567","194.5","217.8","872","60.0","13"
"02/08/12 11:09:49","15.1719","194.8","218.38","880","60.03","12"
"02/08/12 11:14:51","15.1872","195.1","218.92","876","60.03","12"
"02/08/12 11:19:49","15.2023","195.5","219.14","880","60.03","12"
"02/08/12 11:24:50","15.2176","195.5","217.68","888","60.03","12"
"02/08/12 11:29:51","15.2329","195.1","217.9","884","60.03","12"
"02/08/12 11:34:49","15.2479","194.5","217.01","888","60.03","11"
"02/08/12 11:39:51","15.2631","196.0","217.07","892","60.0","11"
"02/08/12 11:44:51","15.2782","194.6","215.95","889","60.03","12"
"02/08/12 11:49:49","15.2934","194.9","216.77","885","60.03","12"
"02/08/12 11:54:50","15.3086","195.0","217.43","887","60.03","11"
"02/08/12 11:59:49","15.3238","195.3","216.21","888","59.96","11"
"02/08/12 12:04:49","15.339","195.8","216.94","883","60.03","12"
"02/08/12 12:09:50","15.3543","195.9","216.23","885","60.0","12"
"02/08/12 12:14:51","15.3696","195.7","215.46","889","60.03","12"
"02/08/12 12:19:49","15.3847","194.9","215.94","892","60.0","12"
"02/08/12 12:24:50","15.4","195.7","217.37","879","60.0","11"
"02/08/12 12:29:50","15.4153","195.9","216.95","884","60.0","12"
"02/08/12 12:34:50","15.4305","195.9","217.77","888","60.0","13"
"02/08/12 12:39:51","15.4458","195.1","216.99","883","60.03","12"
"02/08/12 12:44:50","15.461","195.3","217.52","887","60.0","12"
"02/08/12 12:49:49","15.4762","195.4","216.64","885","60.0","13"
"02/08/12 12:54:51","15.4916","195.8","217.47","886","60.0","13"
"02/08/12 12:59:49","15.5067","194.9","215.38","895","60.03","13"
"02/08/12 13:04:49","15.522","195.7","216.21","894","60.0","12"
"02/08/12 13:09:50","15.5372","195.4","217.14","883","60.03","12"
"02/08/12 13:14:50","15.5525","195.6","216.74","885","60.0","12"
"02/08/12 13:19:49","15.5677","196.2","217.36","881","60.0","12"
"02/08/12 13:24:51","15.5828","189.7","216.27","866","60.03","12"
"02/08/12 13:29:49","15.5976","191.6","216.82","869","60.0","11"
"02/08/12 13:34:51","15.6126","195.8","216.8","888","60.0","12"
"02/08/12 13:39:51","15.6276","195.8","217.01","893","60.03","13"
"02/08/12 13:44:49","15.6426","189.4","217.46","862","60.03","12"
"02/08/12 13:49:50","15.6575","195.9","217.9","884","60.0","11"
"02/08/12 13:54:49","15.6726","192.0","217.9","864","60.0","11"
"02/08/12 13:59:49","15.6875","188.6","217.89","851","60.0","11"
"02/08/12 14:04:50","15.7019","179.9","217.34","816","60.0","11"
"02/08/12 14:09:50","15.716","177.0","216.9","806","60.0","11"
"02/08/12 14:14:50","15.7294","165.8","217.04","759","60.0","11"
"02/08/12 14:19:50","15.7422","159.3","217.61","734","60.03","11"
"02/08/12 14:24:51","15.7542","146.6","217.39","678","60.0","11"
"02/08/12 14:29:49","15.7663","160.3","217.42","737","60.03","11"
"02/08/12 14:34:49","15.7785","158.3","216.93","725","60.0","11"
"02/08/12 14:39:50","15.7907","152.6","216.83","707","60.07","11"
"02/08/12 14:44:50","15.8021","144.3","216.23","666","60.0","11"
"02/08/12 14:49:51","15.8135","141.7","216.13","659","60.0","11"
"02/08/12 14:54:49","15.8238","138.0","216.96","639","60.03","10"
"02/08/12 14:59:49","15.8343","132.3","217.42","615","60.03","10"
"02/08/12 15:04:50","15.8444","127.2","216.44","592","60.0","10"
"02/08/12 15:09:51","15.8541","121.7","216.41","570","60.03","10"
"02/08/12 15:14:50","15.8633","116.4","217.07","546","60.0","9"
"02/08/12 15:19:51","15.8722","110.6","216.3","531","60.03","9"
"02/08/12 15:24:51","15.8806","105.0","215.98","500","60.0","9"
"02/08/12 15:29:51","15.8886","99.9","214.44","480","60.0","9"
"02/08/12 15:34:51","15.8961","93.4","215.93","451","60.0","9"
"02/08/12 15:39:50","15.9032","88.5","216.18","431","60.0","8"
"02/08/12 15:44:50","15.9098","82.1","215.02","404","60.03","8"
"02/08/12 15:49:49","15.916","77.1","214.28","381","60.0","7"
"02/08/12 15:54:51","15.9218","71.2","214.85","357","60.03","7"
"02/08/12 15:59:51","15.9271","64.5","214.11","330","60.0","6"
"02/08/12 16:04:49","15.9318","61.1","214.3","400","60.03","6"
"02/08/12 16:09:49","15.9361","51.7","214.89","79","60.0","6"
"02/08/12 16:14:51","15.9399","38.7","213.52","164","60.0","6"
"02/08/12 16:19:51","15.9431","37.1","213.1","173","60.0","6"
"02/08/12 16:24:51","15.9458","33.9","212.72","277","60.03","5"
"02/08/12 16:29:49","15.9481","23.7","212.78","28","60.0","5"
"02/08/12 16:34:50","15.9491","13.5","212.02","19","60.03","4"
"02/09/12 07:19:51","15.9495","30.6","214.68","206","60.0","-2"
"02/09/12 07:24:50","15.9517","38.3","214.71","287","60.03","-1"
"02/09/12 07:29:51","15.953","13.5","213.52","1","60.03","-1"
"02/09/12 07:34:51","15.9539","14.8","213.4","1","60.03","-1"
"02/09/12 07:39:50","15.9561","12.2","213.35","3","60.07","0"
"02/09/12 07:44:51","15.957","14.8","213.44","97","60.03","0"
"02/09/12 07:49:50","15.9579","7.6","213.79","204","60.03","0"
"02/09/12 07:54:50","15.9588","16.2","213.63","69","60.03","0"
"02/09/12 07:59:51","15.9599","11.0","213.72","168","60.0","0"
"02/09/12 08:04:51","15.9611","13.5","213.89","8","60.0","0"
"02/09/12 08:09:50","15.9625","26.9","214.52","78","60.03","0"
"02/09/12 08:14:51","15.9643","35.8","213.86","141","60.07","1"
"02/09/12 08:19:51","15.97","87.8","215.48","426","60.03","1"
"02/09/12 08:24:51","15.9774","110.2","215.8","526","60.07","2"
"02/09/12 08:29:50","15.9852","90.7","215.47","441","60.03","3"
"02/09/12 08:34:50","15.9929","104.6","215.16","499","60.0","4"
"02/09/12 08:39:51","16.001","117.9","216.18","556","60.03","4"
"02/09/12 08:44:50","16.0096","82.4","214.77","403","60.0","5"
"02/09/12 08:49:51","16.0194","164.3","217.65","755","60.03","6"
"02/09/12 08:54:51","16.0316","157.5","217.38","725","60.07","6"
"02/09/12 08:59:51","16.0419","96.5","215.95","466","59.96","6"
"02/09/12 09:04:51","16.0494","97.2","215.7","471","60.07","6"
"02/09/12 09:09:51","16.0559","70.7","214.47","354","60.03","6"
"02/09/12 09:14:51","16.0619","62.9","214.73","319","60.03","6"
"02/09/12 09:19:51","16.0669","81.2","214.48","397","60.03","6"
"02/09/12 09:24:50","16.0739","93.9","215.53","452","60.03","6"
"02/09/12 09:29:51","16.0808","77.5","215.3","381","60.0","6"
"02/09/12 09:34:51","16.0874","107.5","215.73","512","60.07","6"
"02/09/12 09:39:50","16.0983","175.6","217.11","804","60.0","6"
"02/09/12 09:44:51","16.1125","126.2","215.75","594","60.03","7"
"02/09/12 09:49:51","16.1243","153.2","216.63","707","60.03","8"
"02/09/12 09:54:50","16.1347","195.9","218.07","889","60.03","8"
"02/09/12 09:59:51","16.1492","196.4","217.93","886","60.0","9"
"02/09/12 10:04:51","16.1643","195.6","218.79","877","60.03","11"
"02/09/12 10:09:51","16.1795","193.4","218.5","874","60.0","11"
"02/09/12 10:14:51","16.1933","168.6","216.92","773","60.03","11"
"02/09/12 10:19:51","16.2053","152.4","216.57","701","60.03","11"
"02/09/12 10:24:51","16.2195","186.4","217.48","847","60.03","11"
"02/09/12 10:29:51","16.2338","151.9","217.35","702","60.0","11"
"02/09/12 10:34:50","16.2443","121.1","217.06","569","60.03","11"
"02/09/12 10:39:51","16.2551","126.8","216.95","594","60.03","11"
"02/09/12 10:44:50","16.2658","169.1","218.02","775","60.03","11"
"02/09/12 10:49:52","16.2802","195.6","218.08","884","60.03","11"
"02/09/12 10:54:51","16.2954","194.7","218.23","882","60.03","13"
"02/09/12 10:59:51","16.3106","194.7","218.12","876","60.0","14"
"02/09/12 11:04:50","16.3257","196.1","218.68","879","60.0","15"
"02/09/12 11:09:51","16.3409","195.6","218.65","882","60.07","16"
"02/09/12 11:14:50","16.356","195.3","219.04","883","60.0","15"
"02/09/12 11:19:50","16.3713","196.9","219.37","879","60.03","15"
"02/09/12 11:24:50","16.3865","195.4","218.48","877","60.03","16"
"02/09/12 11:29:51","16.4018","189.4","218.58","855","60.03","16"
"02/09/12 11:34:50","16.4168","195.0","217.74","889","60.0","16"
"02/09/12 11:39:51","16.4319","195.5","217.84","883","60.03","17"
"02/09/12 11:44:50","16.4467","164.9","217.0","754","60.03","16"
"02/09/12 11:49:51","16.4614","194.8","218.06","881","60.03","16"
"02/09/12 11:54:50","16.4761","194.5","216.95","884","60.07","16"
"02/09/12 11:59:51","16.4914","194.9","217.69","881","60.0","17"
"02/09/12 12:04:51","16.5065","195.2","217.88","878","60.07","17"
"02/09/12 12:09:50","16.5216","195.2","218.52","881","60.0","18"
"02/09/12 12:14:50","16.5367","196.0","217.68","884","60.03","17"
"02/09/12 12:19:50","16.5514","160.4","216.33","740","60.03","17"
"02/09/12 12:24:50","16.5612","115.1","216.58","544","60.03","15"
"02/09/12 12:29:50","16.5717","177.3","217.46","805","60.03","15"
"02/09/12 12:34:51","16.5865","195.5","218.25","879","60.03","15"
"02/09/12 12:39:50","16.6016","195.8","217.51","886","60.03","15"
"02/09/12 12:44:50","16.6166","195.4","217.9","876","60.03","17"
"02/09/12 12:49:50","16.6318","195.1","217.01","889","60.0","17"
"02/09/12 12:54:50","16.6318","194.0","217.87","881","60.03","17"
"02/09/12 12:59:50","16.6468","195.8","217.85","886","60.03","17"
"02/09/12 13:04:50","16.6576","81.9","214.97","402","60.0","15"
"02/09/12 13:09:51","16.6637","44.1","213.86","91","60.07","13"
"02/09/12 13:14:50","16.668","42.9","214.05","89","60.03","12"
"02/09/12 13:19:50","16.6722","58.2","214.95","421","60.07","11"
"02/09/12 13:24:51","16.6765","60.6","214.54","120","60.03","11"
"02/09/12 13:29:50","16.6805","45.4","214.66","351","60.07","10"
"02/09/12 13:34:50","16.6847","70.5","214.76","392","60.03","10"
"02/09/12 13:39:51","16.6896","61.7","214.8","317","60.03","9"
"02/09/12 13:44:50","16.6955","140.2","216.44","653","60.03","9"
"02/09/12 13:49:51","16.7063","157.6","217.3","727","60.03","11"
"02/09/12 13:54:51","16.7149","86.0","214.88","421","60.03","10"
"02/09/12 13:59:51","16.7229","104.4","215.17","502","60.03","11"
"02/09/12 14:04:51","16.7302","85.7","214.98","421","60.0","11"
"02/09/12 14:09:51","16.7387","103.8","215.65","500","60.03","11"
"02/09/12 14:14:50","16.7467","109.3","215.55","523","60.0","11"
"02/09/12 14:19:51","16.756","117.3","216.26","553","60.03","11"
"02/09/12 14:24:50","16.7636","72.1","215.22","356","60.03","11"
"02/09/12 14:29:51","16.7697","76.4","215.61","380","60.03","11"
"02/09/12 14:34:51","16.7755","79.0","215.92","390","60.03","11"
"02/09/12 14:39:51","16.782","78.6","215.7","385","60.03","10"
"02/09/12 14:44:51","16.7871","61.1","215.67","311","60.03","10"
"02/09/12 14:49:50","16.7913","62.1","216.12","408","60.03","10"
"02/09/12 14:54:51","16.7962","60.1","215.53","414","60.03","10"
"02/09/12 14:59:50","16.8006","52.6","215.21","114","60.03","9"
"02/09/12 15:04:51","16.8042","38.5","214.1","215","60.0","9"
"02/09/12 15:09:51","16.8072","32.2","214.48","128","60.03","9"
"02/09/12 15:14:51","16.8097","28.8","214.23","86","60.0","9"
"02/09/12 15:19:51","16.8124","38.8","214.7","135","60.03","8"
"02/09/12 15:24:51","16.8159","51.8","214.38","226","60.07","8"
"02/09/12 15:29:50","16.8192","35.7","214.66","255","60.03","8"
"02/09/12 15:34:51","16.8225","36.0","213.65","326","60.03","8"
"02/09/12 15:39:50","16.8257","48.9","213.44","271","60.0","8"
"02/09/12 15:44:51","16.8297","47.4","214.58","134","60.03","8"
"02/09/12 15:49:50","16.8326","40.2","213.77","307","60.03","7"
"02/09/12 15:54:52","16.835","31.0","214.47","89","60.07","7"
"02/09/12 15:59:50","16.8363","15.2","212.02","3","60.0","7"
"02/09/12 16:04:51","16.8374","15.0","212.75","245","60.0","6"
"02/09/12 16:09:51","16.8383","6.9","212.76","271","60.0","6"
"02/09/12 16:14:50","16.839","0.0","212.49","0","60.0","6"
"02/09/12 16:19:52","16.8397","12.4","212.27","1","60.03","6"
"02/09/12 16:24:50","16.8402","0.0","211.99","0","60.03","6"
"02/10/12 07:44:51","16.8402","0.0","213.59","0","60.03","-9"
"02/10/12 07:49:51","16.8405","0.0","213.23","0","60.03","-8"
"02/10/12 07:54:53","16.8413","13.8","212.88","0","60.03","-8"
"02/10/12 07:59:51","16.8421","13.0","212.9","1","60.03","-8"
"02/10/12 08:04:50","16.8432","17.2","212.27","3","60.03","-8"
"02/10/12 08:09:52","16.8442","6.8","213.43","0","60.03","-8"
"02/10/12 08:14:52","16.8446","5.9","213.22","0","60.03","-8"
"02/10/12 08:19:52","16.8453","20.2","213.08","224","60.03","-8"
"02/10/12 08:24:51","16.847","32.1","213.61","92","60.0","-6"
"02/10/12 08:29:51","16.8487","28.3","214.21","85","60.03","-6"
"02/10/12 08:34:51","16.8503","11.5","213.24","220","60.0","-6"
"02/10/12 08:39:52","16.8519","19.8","212.41","263","60.0","-6"
"02/10/12 08:44:50","16.853","19.4","212.39","133","60.03","-6"
"02/10/12 08:49:52","16.8542","12.7","213.42","11","60.0","-6"
"02/10/12 08:54:50","16.8563","54.7","214.37","116","60.03","-6"
"02/10/12 08:59:51","16.8587","33.1","213.61","92","60.0","-6"
"02/10/12 09:04:51","16.8612","39.3","213.48","249","60.0","-6"
"02/10/12 09:09:50","16.8635","14.5","213.03","18","60.03","-6"
"02/10/12 09:14:52","16.8659","43.3","213.99","93","60.03","-6"
"02/10/12 09:19:50","16.8684","25.7","213.77","253","60.03","-6"
"02/10/12 09:24:51","16.8706","23.6","213.88","66","60.07","-6"
"02/10/12 09:29:51","16.8729","25.5","213.29","250","60.0","-6"
"02/10/12 09:34:50","16.875","34.6","213.57","130","60.03","-5"
"02/10/12 09:39:52","16.8771","20.3","212.98","282","60.0","-5"
"02/10/12 09:44:51","16.8793","27.5","213.15","137","60.0","-5"
"02/10/12 09:49:51","16.8819","30.4","212.89","223","60.03","-5"
"02/10/12 09:54:52","16.8843","32.9","214.33","84","60.03","-5"
"02/10/12 09:59:52","16.8867","36.0","213.68","122","59.96","-5"
"02/10/12 10:04:52","16.8892","33.2","213.53","250","60.0","-5"
"02/10/12 10:09:50","16.8916","27.5","213.29","96","60.0","-5"
"02/10/12 10:14:51","16.894","31.9","213.39","188","60.03","-5"
"02/10/12 10:19:51","16.8961","33.1","213.26","57","60.03","-5"
"02/10/12 10:24:51","16.8983","28.5","213.62","103","60.0","-5"
"02/10/12 10:29:51","16.9004","24.4","213.95","167","60.03","-5"
"02/10/12 10:34:51","16.9029","33.8","213.38","88","60.0","-5"
"02/10/12 10:39:52","16.9055","45.1","213.38","331","60.03","-5"
"02/10/12 10:44:50","16.9085","30.8","212.37","105","60.0","-4"
"02/10/12 10:49:52","16.9112","38.2","214.0","99","60.03","-4"
"02/10/12 10:54:52","16.9142","41.7","213.74","136","60.0","-4"
"02/10/12 10:59:50","16.917","30.3","214.43","167","60.0","-4"
"02/10/12 11:04:51","16.9198","39.7","213.87","174","60.03","-4"
"02/10/12 11:09:52","16.9226","44.1","214.14","191","60.03","-4"
"02/10/12 11:14:51","16.9257","43.1","214.08","159","60.03","-4"
"02/10/12 11:19:52","16.9286","43.6","213.53","174","60.03","-4"
"02/10/12 11:24:52","16.9318","48.3","214.09","316","60.03","-4"
"02/10/12 11:29:50","16.9351","42.9","212.49","252","60.03","-4"
"02/10/12 11:34:51","16.9385","38.7","212.84","284","60.03","-3"
"02/10/12 11:39:52","16.9421","45.1","213.57","406","60.0","-3"
"02/10/12 11:44:52","16.9458","37.4","212.45","358","60.03","-3"
"02/10/12 11:49:51","16.9491","49.2","213.13","383","60.0","-4"
"02/10/12 11:54:51","16.9524","36.2","213.64","153","60.03","-3"
"02/10/12 11:59:50","16.9557","44.3","213.71","297","60.0","-3"
"02/10/12 12:04:50","16.9591","51.0","213.9","112","60.03","-3"
"02/10/12 12:09:52","16.9625","52.6","214.1","179","60.0","-3"
"02/10/12 12:14:52","16.9664","72.8","213.71","365","60.03","-3"
"02/10/12 12:19:50","16.9727","68.9","214.03","161","60.0","-2"
"02/10/12 12:24:51","16.9771","44.4","214.43","366","60.03","-2"
"02/10/12 12:29:52","16.9812","65.3","214.03","326","60.0","-2"
"02/10/12 12:34:51","16.9853","40.6","214.26","336","60.0","-2"
"02/10/12 12:39:51","16.9887","38.2","213.36","359","60.0","-2"
"02/10/12 12:44:51","16.9922","46.8","213.71","374","60.03","-2"
"02/10/12 12:49:52","16.996","66.0","214.58","266","60.07","-2"
"02/10/12 12:54:51","16.9997","42.6","214.38","333","60.03","-2"
"02/10/12 12:59:52","17.0037","64.2","215.02","362","60.0","-2"
"02/10/12 13:04:50","17.0078","41.7","213.32","330","60.03","-1"
"02/10/12 13:09:52","17.0116","43.2","213.22","364","60.07","-2"
"02/10/12 13:14:52","17.0152","57.1","214.19","363","60.03","-2"
"02/10/12 13:19:50","17.0189","49.7","213.67","288","60.03","-1"
"02/10/12 13:24:52","17.0228","52.0","213.46","371","60.03","-2"
"02/10/12 13:29:52","17.0264","36.8","214.47","78","60.03","-2"
"02/10/12 13:34:50","17.03","57.7","213.47","110","60.0","-2"
"02/10/12 13:39:50","17.0349","82.8","214.65","406","60.03","-2"
"02/10/12 13:44:52","17.0401","48.8","214.34","312","60.0","-2"
"02/10/12 13:49:52","17.0434","45.0","214.35","359","60.03","-2"
"02/10/12 13:54:50","17.0464","35.9","214.68","358","60.03","-2"
"02/10/12 13:59:52","17.0502","68.5","214.12","218","60.03","-2"
"02/10/12 14:04:51","17.0558","196.8","216.68","866","60.03","-2"
"02/10/12 14:09:50","17.063","65.9","213.81","333","60.03","-2"
"02/10/12 14:14:52","17.0669","49.8","214.36","377","60.03","-2"
"02/10/12 14:19:52","17.0701","38.8","213.7","190","60.03","-2"
"02/10/12 14:24:52","17.0757","196.7","217.66","886","60.0","-2"
"02/10/12 14:29:51","17.0887","73.1","215.0","431","60.07","-1"
"02/10/12 14:34:50","17.094","44.8","214.38","298","60.03","-2"
"02/10/12 14:39:52","17.1005","65.1","213.89","332","60.0","-1"
"02/10/12 14:44:51","17.1044","37.6","212.51","267","60.0","-2"
"02/10/12 14:49:50","17.1062","29.4","212.4","113","60.0","-2"
"02/10/12 14:54:52","17.1091","43.9","213.71","102","60.03","-2"
"02/10/12 14:59:51","17.112","34.4","213.2","81","60.0","-3"
"02/10/12 15:04:52","17.1142","41.3","213.78","164","60.0","-4"
"02/10/12 15:09:50","17.1166","13.2","213.48","128","60.03","-3"
"02/10/12 15:14:52","17.1183","27.7","212.26","80","60.0","-4"
"02/10/12 15:19:52","17.1196","34.1","213.61","15","60.0","-4"
"02/10/12 15:24:51","17.1237","43.4","213.41","126","60.03","-4"
"02/10/12 15:29:52","17.1263","49.9","213.41","396","60.03","-4"
"02/10/12 15:34:50","17.1295","20.6","213.42","17","60.0","-4"
"02/10/12 15:39:51","17.1349","109.2","213.91","523","60.0","-3"
"02/10/12 15:44:52","17.1426","88.8","215.1","432","60.0","-3"
"02/10/12 15:49:50","17.1489","70.6","213.86","256","60.03","-3"
"02/10/12 15:54:51","17.1502","0.0","212.76","0","60.03","-3"
"02/10/12 15:59:51","17.1532","68.1","214.77","345","60.03","-3"
"02/10/12 16:04:52","17.1562","72.6","214.09","201","60.03","-3"
"02/10/12 16:09:50","17.1605","62.9","214.14","369","60.03","-3"
"02/10/12 16:14:52","17.1643","53.5","212.94","127","60.0","-3"
"02/10/12 16:19:52","17.1676","42.7","213.14","277","60.03","-3"
"02/10/12 16:24:52","17.1705","34.0","212.88","224","60.03","-3"
"02/10/12 16:29:51","17.1721","23.4","212.55","260","59.96","-3"
"02/10/12 16:34:50","17.1732","14.7","212.65","0","60.0","-4"
"02/11/12 07:59:56","17.1733","6.4","213.26","0","60.03","-8"
"02/11/12 08:24:51","17.1741","0.0","212.35","207","60.03","-6"
"02/11/12 08:29:54","17.1747","2.3","211.46","274","60.03","-5"
"02/11/12 08:34:54","17.1755","13.8","211.52","1","60.03","-5"
"02/11/12 08:39:51","17.1764","12.7","211.24","64","60.03","-5"
"02/11/12 08:44:52","17.178","36.1","211.87","93","60.03","-5"
"02/11/12 08:49:53","17.1805","37.3","211.98","288","60.03","-5"
"02/11/12 08:54:52","17.183","34.1","212.58","233","60.0","-4"
"02/11/12 08:59:52","17.1845","16.5","212.73","5","59.96","-4"
"02/11/12 09:04:51","17.1859","12.6","212.96","215","60.0","-5"
"02/11/12 09:09:51","17.1872","38.2","212.56","68","60.0","-5"
"02/11/12 09:14:52","17.1897","14.4","213.28","16","60.0","-4"
