"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/11/12 09:19:52","17.1908","11.7","212.32","28","60.03","-5"
"02/11/12 09:24:52","17.1921","13.0","213.49","64","60.03","-5"
"02/11/12 09:29:51","17.1934","17.0","214.73","160","60.03","-5"
"02/11/12 09:34:51","17.195","31.9","214.59","177","60.03","-5"
"02/11/12 09:39:51","17.1976","31.6","214.8","190","60.03","-5"
"02/11/12 09:44:52","17.1999","23.1","213.89","59","60.03","-4"
"02/11/12 09:49:52","17.2017","25.6","214.96","162","60.03","-5"
"02/11/12 09:54:52","17.2038","29.1","214.72","29","60.03","-5"
"02/11/12 09:59:52","17.2073","31.9","213.31","92","60.0","-4"
"02/11/12 10:04:51","17.2096","35.1","213.77","131","60.0","-4"
"02/11/12 10:09:51","17.2112","12.6","212.59","17","60.03","-4"
"02/11/12 10:14:51","17.213","16.7","212.78","272","60.0","-4"
"02/11/12 10:19:52","17.2155","37.2","214.08","325","60.03","-4"
"02/11/12 10:24:52","17.2196","63.8","213.49","236","60.03","-4"
"02/11/12 10:29:51","17.2299","104.4","216.0","495","60.03","-3"
"02/11/12 10:34:52","17.235","48.2","214.48","106","60.03","-3"
"02/11/12 10:39:52","17.2393","42.4","213.33","183","60.03","-2"
"02/11/12 10:44:51","17.2448","85.4","214.17","419","60.03","-2"
"02/11/12 10:49:51","17.2532","56.4","213.48","125","60.0","-2"
"02/11/12 10:54:52","17.2569","46.2","214.4","140","60.0","-2"
"02/11/12 10:59:52","17.2614","80.0","215.35","392","60.0","-2"
"02/11/12 11:04:51","17.2671","47.6","214.29","349","60.03","-2"
"02/11/12 11:09:52","17.2707","38.1","213.81","226","60.03","-2"
"02/11/12 11:14:51","17.2741","39.8","213.77","287","60.03","-3"
"02/11/12 11:19:52","17.2779","54.3","212.59","411","60.03","-3"
"02/11/12 11:24:52","17.2814","41.1","212.59","106","60.03","-3"
"02/11/12 11:29:52","17.2846","36.4","212.71","309","60.0","-3"
"02/11/12 11:34:51","17.2877","25.4","212.68","20","60.03","-3"
"02/11/12 11:39:51","17.2902","45.7","213.35","408","60.03","-3"
"02/11/12 11:44:52","17.2938","44.6","212.43","114","60.07","-3"
"02/11/12 11:49:51","17.2975","43.8","214.03","300","60.0","-3"
"02/11/12 11:54:52","17.3013","41.3","213.23","244","60.03","-3"
"02/11/12 12:04:51","17.3088","74.5","213.41","252","60.03","-3"
"02/11/12 12:09:51","17.3126","52.3","212.91","168","60.03","-3"
"02/11/12 12:14:51","17.3163","50.2","212.82","101","60.0","-3"
"02/11/12 12:19:51","17.3199","46.4","214.03","279","60.03","-2"
"02/11/12 12:24:51","17.3236","65.9","213.23","233","60.07","-3"
"02/11/12 12:29:51","17.328","62.1","213.77","323","60.03","-2"
"02/11/12 12:34:51","17.3327","71.6","213.59","361","60.07","-3"
"02/11/12 12:39:51","17.337","46.3","213.09","312","60.03","-2"
"02/11/12 12:44:52","17.342","71.9","213.9","363","60.03","-2"
"02/11/12 12:49:52","17.3477","54.6","213.45","260","60.07","-2"
"02/11/12 12:54:53","17.3521","64.0","214.02","323","60.03","-2"
"02/11/12 12:59:51","17.3566","51.7","213.18","94","60.0","-2"
"02/11/12 13:04:52","17.3613","73.6","214.17","370","60.03","-2"
"02/11/12 13:09:51","17.3668","62.0","214.14","315","60.03","-2"
"02/11/12 13:14:51","17.3717","56.2","213.82","314","60.03","-2"
"02/11/12 13:19:52","17.3764","61.6","214.09","314","60.03","-1"
"02/11/12 13:24:53","17.381","67.2","212.6","102","60.03","-1"
"02/11/12 13:29:53","17.3861","93.3","215.76","446","60.03","-1"
"02/11/12 13:34:51","17.392","64.3","214.79","324","60.07","-1"
"02/11/12 13:39:51","17.3971","86.6","214.48","425","60.03","-1"
"02/11/12 13:44:51","17.4038","73.4","214.99","369","60.03","-1"
"02/11/12 13:49:51","17.4103","87.3","215.13","426","60.03","-1"
"02/11/12 13:54:51","17.4148","46.8","215.04","295","60.03","-1"
"02/11/12 13:59:51","17.4186","39.1","214.24","130","60.03","-1"
"02/11/12 14:04:51","17.4214","17.1","213.52","26","60.0","-1"
"02/11/12 14:09:52","17.4241","27.8","214.06","225","60.03","-1"
"02/11/12 14:14:51","17.4266","29.4","213.74","126","60.03","-1"
"02/11/12 14:19:51","17.4294","44.2","213.98","273","60.03","-2"
"02/11/12 14:24:53","17.4326","31.2","213.53","302","60.03","-2"
"02/11/12 14:29:52","17.4352","28.8","213.67","86","60.03","-2"
"02/11/12 14:34:52","17.4373","22.9","213.43","147","60.07","-2"
"02/11/12 14:39:51","17.4392","30.9","213.03","283","60.03","-2"
"02/11/12 14:44:51","17.441","33.9","213.53","45","60.07","-2"
"02/11/12 14:49:53","17.4429","36.3","214.52","294","60.0","-2"
"02/11/12 14:54:51","17.4449","16.0","214.05","17","60.07","-2"
"02/11/12 14:59:53","17.4466","20.4","213.45","18","60.03","-2"
"02/11/12 15:04:52","17.4481","26.7","214.11","46","60.0","-2"
"02/11/12 15:09:51","17.4495","24.8","213.54","159","60.03","-2"
"02/11/12 15:14:52","17.451","19.9","214.19","19","60.0","-2"
"02/11/12 15:19:52","17.4523","14.0","213.28","19","60.03","-2"
"02/11/12 15:24:53","17.4535","11.9","213.38","250","60.03","-2"
"02/11/12 15:29:52","17.4547","21.0","213.5","242","60.03","-3"
"02/11/12 15:34:52","17.4559","16.4","212.65","54","60.03","-2"
"02/11/12 15:39:51","17.4568","14.7","213.34","59","60.03","-3"
"02/11/12 15:44:53","17.4579","11.3","212.86","17","60.0","-3"
"02/11/12 15:49:52","17.4588","6.7","212.54","239","60.0","-3"
"02/11/12 15:54:52","17.4596","14.3","212.22","4","60.03","-3"
"02/11/12 15:59:52","17.4603","12.9","213.43","28","60.03","-3"
"02/11/12 16:04:52","17.4609","0.0","213.06","0","60.03","-3"
"02/12/12 07:14:52","17.4625","18.0","213.23","160","60.03","-3"
"02/12/12 07:19:52","17.4649","39.8","212.42","189","60.0","-3"
"02/12/12 07:24:52","17.468","37.0","213.53","122","60.03","-2"
"02/12/12 07:29:51","17.4718","44.4","213.33","125","60.0","-2"
"02/12/12 07:34:52","17.4765","65.2","213.47","335","60.07","-2"
"02/12/12 07:39:52","17.4819","75.5","213.39","379","60.03","-2"
"02/12/12 07:44:52","17.488","80.4","213.62","402","60.0","-1"
"02/12/12 07:49:52","17.4938","61.1","213.4","313","60.03","0"
"02/12/12 07:54:53","17.4985","46.6","213.29","382","60.03","0"
"02/12/12 07:59:53","17.5031","66.3","213.68","340","60.03","0"
"02/12/12 08:04:53","17.509","91.9","213.88","442","60.03","0"
"02/12/12 08:09:52","17.5178","120.5","214.32","572","60.07","1"
"02/12/12 08:14:51","17.5274","125.5","215.36","586","60.03","2"
"02/12/12 08:19:53","17.5373","130.8","215.26","616","60.03","2"
"02/12/12 08:24:53","17.5477","136.4","215.61","637","60.03","3"
"02/12/12 08:29:53","17.5586","143.1","215.56","668","60.03","3"
"02/12/12 08:34:52","17.57","150.3","216.02","698","60.03","4"
"02/12/12 08:39:53","17.5819","154.2","216.66","713","60.03","4"
"02/12/12 08:44:52","17.5942","160.0","216.0","737","60.07","5"
"02/12/12 08:49:52","17.6069","165.6","216.83","764","60.0","5"
"02/12/12 08:54:53","17.6201","170.7","216.26","777","60.03","5"
"02/12/12 08:59:51","17.6334","175.5","216.28","806","60.03","5"
"02/12/12 09:04:53","17.6475","180.4","217.43","817","60.03","6"
"02/12/12 09:09:52","17.6617","185.8","216.98","840","60.03","6"
"02/12/12 09:14:53","17.6763","188.3","217.39","850","60.0","6"
"02/12/12 09:19:51","17.6911","192.9","217.75","872","60.03","6"
"02/12/12 09:24:53","17.7061","192.8","216.8","880","60.03","6"
"02/12/12 09:29:51","17.7212","195.9","218.22","887","60.07","7"
"02/12/12 09:34:52","17.7362","185.5","217.74","838","60.0","7"
"02/12/12 09:39:52","17.7507","187.5","217.34","855","60.03","7"
"02/12/12 09:44:53","17.7657","183.4","216.91","836","60.03","7"
"02/12/12 09:49:52","17.7802","194.1","216.27","884","60.03","7"
"02/12/12 09:54:52","17.7951","190.3","217.25","862","60.03","7"
"02/12/12 09:59:52","17.8103","195.3","216.82","890","60.0","8"
"02/12/12 10:04:51","17.8256","195.9","216.9","891","60.03","9"
"02/12/12 10:09:53","17.8403","188.1","215.73","863","60.03","8"
"02/12/12 10:14:53","17.8556","195.1","216.52","894","60.03","8"
"02/12/12 10:19:51","17.8708","195.0","217.52","893","60.03","8"
"02/12/12 10:24:53","17.8861","195.6","217.44","892","60.03","9"
"02/12/12 10:29:51","17.9014","196.1","217.47","884","60.03","9"
"02/12/12 10:34:53","17.9167","196.7","217.63","884","60.03","9"
"02/12/12 10:39:53","17.9319","196.8","217.04","881","60.0","9"
"02/12/12 10:44:52","17.9472","196.5","216.91","874","60.07","9"
"02/12/12 10:49:52","17.9624","197.0","216.96","886","60.03","9"
"02/12/12 10:54:52","17.9777","195.7","217.15","888","60.0","9"
"02/12/12 10:59:51","17.9928","195.7","217.24","882","60.03","9"
"02/12/12 11:04:52","18.0081","196.6","217.8","897","60.03","9"
"02/12/12 11:09:53","18.0234","195.0","216.93","869","60.03","9"
"02/12/12 11:14:52","18.0386","196.3","218.09","888","60.03","9"
"02/12/12 11:19:52","18.0539","195.4","217.34","892","60.07","9"
"02/12/12 11:24:53","18.0691","195.6","217.47","877","60.03","9"
"02/12/12 11:29:53","18.0844","196.2","218.33","901","60.03","9"
"02/12/12 11:34:51","18.0996","193.4","218.0","893","60.03","9"
"02/12/12 11:39:51","18.1148","196.5","218.95","889","60.0","9"
"02/12/12 11:44:53","18.1301","195.9","218.79","882","60.03","9"
"02/12/12 11:49:52","18.1453","196.4","218.55","870","60.07","9"
"02/12/12 11:54:52","18.1606","196.8","218.48","881","60.03","9"
"02/12/12 11:59:53","18.1759","196.1","218.74","889","60.03","9"
"02/12/12 12:04:53","18.1911","195.2","218.45","887","60.03","9"
"02/12/12 12:09:52","18.2063","194.2","218.85","882","60.03","9"
"02/12/12 12:14:53","18.2216","194.2","218.32","881","60.03","9"
"02/12/12 12:19:53","18.2369","197.4","218.85","883","60.03","9"
"02/12/12 12:24:53","18.2521","194.9","218.28","899","60.03","9"
"02/12/12 12:29:52","18.2673","195.9","218.22","888","60.03","9"
"02/12/12 12:34:53","18.2825","195.4","218.04","886","60.03","9"
"02/12/12 12:39:52","18.2976","196.4","218.77","877","60.03","9"
"02/12/12 12:44:51","18.3129","196.5","218.81","887","60.03","9"
"02/12/12 12:49:53","18.3232","61.1","214.65","278","60.03","9"
"02/12/12 12:54:52","18.3374","196.7","218.59","884","60.03","9"
"02/12/12 12:59:52","18.3525","207.7","217.7","871","60.0","9"
"02/12/12 13:04:52","18.3627","191.6","218.42","841","60.07","8"
"02/12/12 13:09:52","18.3745","192.8","217.98","875","60.03","8"
"02/12/12 13:14:52","18.3891","196.6","218.92","874","60.03","9"
"02/12/12 13:19:52","18.4043","197.2","218.97","876","60.07","9"
"02/12/12 13:24:52","18.4195","196.6","217.83","886","60.03","9"
"02/12/12 13:29:53","18.4346","101.8","215.75","486","60.07","9"
"02/12/12 13:34:52","18.4495","195.5","217.96","889","60.03","9"
"02/12/12 13:39:53","18.4645","195.6","217.49","891","60.07","9"
"02/12/12 13:44:52","18.4797","195.8","217.57","885","60.0","9"
"02/12/12 13:49:52","18.4949","193.0","217.62","873","60.03","9"
"02/12/12 13:54:51","18.5098","190.6","218.22","860","60.07","9"
"02/12/12 13:59:53","18.5246","186.9","217.3","848","60.03","9"
"02/12/12 14:04:52","18.5389","182.8","217.28","832","60.03","8"
"02/12/12 14:09:52","18.553","178.9","216.37","815","60.07","8"
"02/12/12 14:14:53","18.5668","174.6","216.57","801","60.03","8"
"02/12/12 14:19:52","18.5803","170.7","216.32","786","60.03","8"
"02/12/12 14:24:53","18.5935","167.5","215.5","771","60.0","8"
"02/12/12 14:29:52","18.6063","162.4","216.06","754","60.03","7"
"02/12/12 14:34:53","18.6188","158.3","215.67","732","60.0","7"
"02/12/12 14:39:52","18.6309","154.2","216.12","712","60.03","7"
"02/12/12 14:44:53","18.6427","148.1","215.94","689","60.03","7"
"02/12/12 14:49:52","18.6541","143.6","215.72","663","60.0","7"
"02/12/12 14:54:53","18.6651","139.0","216.95","646","60.0","7"
"02/12/12 14:59:51","18.6757","134.9","216.03","631","60.03","7"
"02/12/12 15:04:53","18.686","129.9","215.85","609","60.0","6"
"02/12/12 15:09:52","18.6958","124.7","215.58","587","60.03","6"
"02/12/12 15:14:53","18.7054","118.7","214.62","565","60.07","6"
"02/12/12 15:19:51","18.7143","112.8","215.09","538","60.03","6"
"02/12/12 15:24:52","18.723","108.1","215.42","515","60.0","6"
"02/12/12 15:29:52","18.7311","101.4","213.92","491","60.03","6"
"02/12/12 15:34:52","18.7388","96.3","214.99","468","60.03","6"
"02/12/12 15:39:52","18.746","90.2","214.09","442","60.03","5"
"02/12/12 15:44:53","18.7529","84.8","214.5","417","60.03","5"
"02/12/12 15:49:52","18.7592","78.6","214.44","392","60.03","5"
"02/12/12 15:54:52","18.765","72.0","213.78","363","60.07","5"
"02/12/12 15:59:52","18.7703","65.7","213.27","336","60.03","4"
"02/12/12 16:04:53","18.7752","48.2","213.01","317","60.03","4"
"02/12/12 16:09:52","18.7796","42.9","212.69","378","60.03","4"
"02/12/12 16:14:53","18.7835","40.3","212.83","224","60.0","4"
"02/12/12 16:19:53","18.7869","35.0","213.02","145","60.0","4"
"02/12/12 16:24:52","18.7895","31.7","212.56","201","60.0","3"
"02/12/12 16:29:52","18.791","21.8","212.34","247","60.0","3"
"02/12/12 16:34:53","18.7922","18.8","211.76","112","60.0","3"
"02/12/12 16:39:52","18.7929","0.0","211.94","0","60.03","3"
"02/12/12 16:44:53","18.7933","0.0","212.19","64","60.03","2"
"02/12/12 16:49:52","18.7938","0.0","213.79","0","60.03","2"
"02/13/12 07:14:53","18.7949","24.1","212.62","202","60.03","-5"
"02/13/12 07:19:53","18.7971","32.8","213.6","110","60.0","-4"
"02/13/12 07:24:53","18.8002","50.2","213.72","218","60.03","-3"
"02/13/12 07:29:53","18.8039","42.9","214.32","396","60.0","-3"
"02/13/12 07:34:52","18.8084","62.0","214.51","321","60.07","-2"
"02/13/12 07:39:52","18.8135","70.6","214.75","358","60.03","-1"
"02/13/12 07:44:52","18.8194","78.3","215.42","389","60.03","-1"
"02/13/12 07:49:52","18.8258","86.7","216.06","423","60.03","0"
"02/13/12 07:54:53","18.8328","94.0","216.58","452","60.03","1"
"02/13/12 07:59:52","18.8404","100.8","216.14","480","60.0","2"
"02/13/12 08:04:52","18.8485","108.0","216.3","513","60.0","2"
"02/13/12 08:09:53","18.8573","115.1","215.86","548","60.03","3"
"02/13/12 08:14:53","18.8665","121.6","215.91","574","60.0","4"
"02/13/12 08:19:52","18.8762","127.8","216.3","598","60.03","5"
"02/13/12 08:24:53","18.8864","133.1","215.29","630","60.03","6"
"02/13/12 08:29:53","18.897","139.5","217.03","649","60.03","6"
"02/13/12 08:34:53","18.9082","145.4","214.77","677","60.03","6"
"02/13/12 08:39:53","18.9197","150.6","217.37","693","60.03","7"
"02/13/12 08:44:52","18.9316","156.0","217.21","714","60.0","7"
"02/13/12 08:49:53","18.9439","160.9","217.34","737","60.0","8"
"02/13/12 08:54:53","18.9566","165.5","217.91","755","60.03","9"
"02/13/12 08:59:54","18.9697","168.8","217.87","768","60.0","9"
"02/13/12 09:04:53","18.9831","173.3","217.77","790","60.03","9"
"02/13/12 09:09:52","18.9967","177.4","218.54","799","60.03","10"
"02/13/12 09:14:52","19.0107","181.6","217.98","823","60.03","11"
"02/13/12 09:19:53","19.025","184.9","217.9","842","60.03","11"
"02/13/12 09:24:53","19.0397","189.1","218.88","850","60.0","11"
"02/13/12 09:29:54","19.0546","193.9","218.76","876","60.03","11"
"02/13/12 09:34:52","19.0697","196.0","216.86","886","60.03","12"
"02/13/12 09:39:52","19.085","195.8","216.69","892","60.03","12"
"02/13/12 09:44:53","19.1003","194.9","216.76","889","60.03","13"
"02/13/12 09:49:52","19.1154","195.5","218.9","878","60.03","13"
"02/13/12 09:54:53","19.1308","195.8","218.75","880","60.03","14"
"02/13/12 09:59:52","19.1459","196.0","218.06","878","60.0","15"
"02/13/12 10:04:52","19.1612","196.1","218.97","882","60.03","15"
"02/13/12 10:09:53","19.1765","195.7","218.19","884","60.03","15"
"02/13/12 10:14:53","19.1917","195.5","218.38","880","60.03","16"
"02/13/12 10:19:53","19.2069","195.3","218.34","881","60.0","17"
"02/13/12 10:24:53","19.2222","195.8","218.19","882","60.03","17"
"02/13/12 10:29:52","19.2374","194.9","218.31","879","60.0","17"
"02/13/12 10:34:53","19.2527","195.0","218.89","881","60.03","18"
"02/13/12 10:39:54","19.2679","195.1","217.75","882","60.0","18"
"02/13/12 10:44:52","19.283","195.4","219.28","871","60.0","19"
"02/13/12 10:49:52","19.2982","195.2","218.14","883","60.03","20"
"02/13/12 10:54:53","19.3134","195.0","218.84","875","60.03","20"
"02/13/12 10:59:52","19.3286","195.1","218.82","876","60.03","21"
"02/13/12 11:04:53","19.3438","195.3","218.16","877","60.0","22"
"02/13/12 11:09:52","19.359","195.2","219.2","874","60.03","22"
"02/13/12 11:14:54","19.3742","194.3","217.72","882","60.0","22"
"02/13/12 11:19:54","19.3894","195.2","218.86","876","60.0","22"
"02/13/12 11:24:53","19.4046","194.7","218.55","879","60.03","22"
"02/13/12 11:29:53","19.4198","194.9","218.38","873","60.0","22"
"02/13/12 11:34:53","19.435","194.6","219.22","883","60.0","22"
"02/13/12 11:39:52","19.4502","194.6","217.48","888","60.03","22"
"02/13/12 11:44:53","19.4654","194.9","217.8","877","60.03","22"
"02/13/12 11:49:52","19.4805","195.7","217.47","879","60.03","21"
"02/13/12 11:54:53","19.4958","195.2","216.84","887","60.03","21"
"02/13/12 11:59:53","19.511","195.0","215.38","887","60.03","21"
